Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686778440,24.1,38.0,24.1,22.6,3.0,3.1,17.8
1686778560,24.1,38.0,24.1,22.6,3.0,3.2,17.8
1686778680,24.1,38.5,24.1,22.6,3.1,3.2,17.8
1686778800,24.2,38.5,24.1,22.6,3.1,3.1,17.8
1686778920,24.2,38.5,24.1,22.6,3.3,3.1,17.8
1686779040,24.3,38.6,24.3,22.6,3.5,2.7,17.8
1686779160,24.4,38.7,24.4,22.6,3.7,2.5,17.8
1686779280,24.5,38.7,24.4,22.6,3.8,2.5,17.9
1686779400,24.4,38.7,24.4,22.6,3.6,2.5,17.9
1686779520,24.4,38.1,24.4,22.6,3.4,2.4,17.9
1686779640,24.4,38.1,24.4,22.6,3.3,2.5,17.9
1686779760,24.4,37.5,24.4,22.6,3.2,2.5,17.9
1686779880,24.4,38.1,24.4,22.6,3.2,2.5,18.0
1686780000,24.5,38.1,24.4,22.6,3.5,2.5,18.0
1686780120,24.5,38.2,24.5,22.6,3.6,2.5,18.0
1686780240,24.4,38.2,24.4,22.6,3.5,3.0,18.0
1686780360,24.3,38.6,24.2,22.6,3.5,3.7,18.0
1686780480,24.2,38.5,24.2,22.6,3.3,3.7,18.0
1686780600,24.1,38.5,24.1,22.6,3.2,4.3,18.1
1686780720,24.1,37.9,24.1,22.6,3.2,3.8,18.1
1686780840,24.1,38.3,24.0,22.6,3.3,3.9,18.1
1686780960,24.1,38.3,24.0,22.6,3.3,3.8,18.1
1686781080,24.0,38.3,24.0,22.6,3.1,3.7,18.1
1686781200,24.0,37.8,24.0,22.6,3.0,3.7,18.1
1686781320,24.0,37.8,24.0,22.6,3.2,3.8,18.1
1686781440,24.0,37.8,24.0,22.6,3.3,3.8,18.1
1686781560,24.0,37.8,24.0,22.6,3.2,3.7,18.2
1686781680,23.9,37.8,23.9,22.6,3.2,4.4,18.2
1686781800,24.0,38.2,24.0,22.6,3.1,2.8,18.2
1686781920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686782040,24.1,37.9,24.1,22.6,2.8,2.5,18.2
1686782160,24.2,37.6,24.1,22.6,2.7,2.5,18.2
1686782280,24.1,37.6,24.1,22.6,2.7,2.6,18.2
1686782400,24.1,37.6,24.0,22.6,2.9,3.2,18.2
1686782520,24.1,38.5,24.1,22.6,3.2,2.9,18.2
1686782640,24.3,37.9,24.2,22.6,3.4,2.5,18.2
1686782760,24.3,37.9,24.3,22.6,3.4,2.5,18.2
1686782880,24.3,38.1,24.3,22.6,3.0,2.5,18.2
1686783000,24.3,37.6,24.2,22.6,2.9,2.5,18.2
1686783120,24.3,37.6,24.3,22.6,3.2,2.5,18.2
1686783240,24.3,38.1,24.3,22.6,3.2,2.5,18.2
1686783360,24.3,38.1,24.3,22.6,3.0,2.5,18.2
1686783480,24.3,38.1,24.3,22.6,2.9,2.5,18.2
1686783600,24.2,37.1,24.2,22.6,2.8,2.8,18.2
1686783720,24.2,38.1,24.2,22.6,2.9,3.1,18.2
1686783840,24.2,38.1,24.2,22.6,3.0,3.2,18.2
1686783960,24.2,38.0,24.2,22.6,3.1,2.7,18.2
1686784080,24.3,38.1,24.3,22.6,3.1,2.5,18.2
1686784200,24.3,38.1,24.3,22.6,3.0,2.5,18.2
1686784320,24.3,38.2,24.3,22.6,2.8,2.5,18.2
1686784440,24.2,37.7,24.2,22.6,2.6,2.5,18.2
1686784560,24.2,37.7,24.2,22.6,2.4,2.5,18.2
1686784680,24.1,36.2,24.1,22.6,2.3,3.1,18.2
1686784800,24.1,36.6,24.1,22.6,2.4,2.5,18.2
1686784920,24.0,36.6,24.0,22.6,2.5,3.1,18.2
1686785040,24.1,37.3,24.0,22.6,2.5,3.1,18.2
1686785160,24.2,37.8,24.1,22.6,2.6,2.5,18.2
1686785280,24.2,37.8,24.1,22.6,2.6,2.5,18.2
1686785400,24.2,37.3,24.1,22.6,2.6,2.5,18.2
1686785520,24.2,37.3,24.1,22.6,2.6,2.5,18.2
1686785640,24.0,37.3,24.0,22.6,2.5,3.1,18.2
1686785760,24.0,36.8,24.0,22.6,2.5,3.1,18.2
1686785880,24.0,36.5,24.0,22.6,2.3,2.6,18.2
1686786000,24.0,36.5,24.0,22.6,2.2,2.6,18.2
1686786120,24.0,38.2,24.0,22.6,2.1,2.5,18.2
1686786240,24.0,38.1,23.9,22.6,2.1,2.5,18.2
1686786360,23.9,38.1,23.9,22.6,2.0,2.5,18.2
1686786480,23.9,38.3,23.9,22.6,2.0,2.6,18.2
1686786600,23.9,37.9,23.9,22.6,2.1,2.6,18.2
1686786720,23.9,37.9,23.8,22.6,2.2,3.1,18.2
1686786840,23.8,36.1,23.8,22.6,2.3,3.2,18.2
1686786960,23.9,36.9,23.9,22.6,2.3,2.5,18.2
1686787080,23.9,36.9,23.9,22.6,2.2,2.5,18.2
1686787200,23.9,36.1,23.8,22.6,2.0,2.5,18.2
1686787320,23.8,37.8,23.8,22.6,1.9,2.6,18.2
1686787440,23.8,37.8,23.8,22.6,2.0,2.5,18.2
1686787560,23.8,37.8,23.7,22.6,2.1,3.1,18.2
1686787680,23.7,38.2,23.7,22.6,2.0,3.2,18.2
1686787800,23.9,38.2,23.9,22.6,1.9,2.0,18.2
1686787920,23.9,38.1,23.9,22.6,1.9,2.0,18.2
1686788040,23.9,38.0,23.9,22.6,2.0,2.0,18.2
1686788160,23.9,38.0,23.9,22.6,2.0,2.0,18.2
1686788280,23.9,38.4,23.9,22.6,1.8,2.0,18.2
1686788400,23.9,37.4,23.9,22.6,1.7,2.0,18.2
1686788520,23.9,37.4,23.9,22.6,1.7,1.9,18.1
1686788640,23.9,37.9,23.8,22.6,1.8,2.0,18.1
1686788760,23.8,38.4,23.8,22.6,1.6,2.0,18.1
1686788880,23.8,38.4,23.8,22.6,1.5,2.0,18.1
1686789000,23.8,37.8,23.8,22.6,1.6,2.0,18.1
1686789120,23.8,38.2,23.8,22.6,1.7,1.9,18.1
1686789240,23.8,38.2,23.8,22.6,1.6,2.0,18.1
1686789360,23.8,38.4,23.8,22.6,1.5,2.0,18.1
1686789480,23.8,37.8,23.8,22.6,1.6,2.0,18.1
1686789600,23.8,37.8,23.8,22.6,1.6,2.0,18.1
1686789720,23.8,37.0,23.8,22.6,1.6,2.0,18.0
1686789840,23.8,37.0,23.7,22.6,1.5,2.0,18.0
1686789960,23.8,38.3,23.7,22.6,1.5,2.0,18.0
1686790080,23.7,37.7,23.7,22.6,1.5,2.0,18.0
1686790200,23.7,37.7,23.7,22.6,1.4,2.0,18.0
1686790320,23.7,38.2,23.7,22.6,1.3,1.9,18.0
1686790440,23.7,37.5,23.7,22.6,1.4,2.0,18.0
1686790560,23.7,37.5,23.6,22.6,1.3,2.0,18.0
1686790680,23.6,37.4,23.6,22.6,1.2,2.0,18.0
1686790800,23.6,37.8,23.6,22.6,1.1,1.7,18.0
1686790920,23.6,37.8,23.6,22.6,1.0,1.7,18.0
1686791040,23.6,37.8,23.6,22.6,1.0,1.8,17.9
1686791160,23.6,37.5,23.5,22.6,1.0,1.7,17.9
1686791280,23.6,38.0,23.5,22.6,0.9,1.7,17.9
1686791400,23.5,38.0,23.5,22.6,0.9,1.7,17.9
1686791520,23.6,26.8,23.5,22.6,0.9,1.4,17.9
1686791640,23.6,26.8,23.6,22.6,0.9,1.4,17.9
1686791760,23.5,26.8,23.5,22.6,0.8,1.4,17.9
1686791880,23.5,26.8,23.5,22.6,0.8,1.4,17.9
1686792000,23.5,26.7,23.5,22.6,0.7,1.4,17.8
1686792120,23.5,26.5,23.5,22.6,0.7,1.4,17.8
1686792240,23.5,26.5,23.5,22.6,0.7,1.4,17.8
1686792360,23.5,26.5,23.5,22.6,0.6,1.4,17.8
1686792480,23.5,26.4,23.5,22.6,0.6,1.4,17.8
1686792600,23.5,26.4,23.4,22.6,0.6,1.4,17.8
1686792720,23.4,26.4,23.4,22.6,0.5,1.4,17.8
1686792840,23.4,26.3,23.4,22.6,0.5,1.4,17.8
1686792960,23.4,26.3,23.4,22.6,0.5,1.4,17.8
1686793080,23.4,26.3,23.4,22.6,0.5,1.4,17.8
1686793200,23.4,26.0,23.4,22.6,0.4,1.4,17.7
1686793320,23.4,26.1,23.4,22.6,0.4,1.4,17.7
1686793440,23.4,26.1,23.3,22.6,0.4,1.4,17.7
1686793560,23.3,25.9,23.3,22.6,0.4,1.4,17.7
1686793680,23.4,26.0,23.4,22.6,0.4,1.1,17.7
1686793800,23.4,26.0,23.4,22.6,0.4,1.1,17.7
1686793920,23.4,25.9,23.4,22.6,0.3,1.1,17.7
1686794040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686794160,23.3,25.8,23.3,22.6,0.3,1.1,17.6
1686794280,23.3,30.5,23.3,22.6,0.2,1.1,17.6
1686794400,23.3,30.4,23.3,22.6,0.2,1.1,17.6
1686794520,23.3,30.3,23.3,22.6,0.2,1.1,17.6
1686794640,23.3,30.2,23.3,22.6,0.2,1.1,17.6
1686794760,23.3,30.2,23.3,22.6,0.2,1.1,17.6
1686794880,23.3,30.2,23.3,22.6,0.2,1.1,17.5
1686795000,23.3,29.9,23.3,22.6,0.2,1.1,17.5
1686795120,23.3,29.8,23.2,22.6,0.1,1.1,17.5
1686795240,23.3,29.8,23.2,22.6,0.1,1.1,17.5
1686795360,23.2,29.7,23.2,22.6,0.1,1.1,17.5
1686795480,23.3,29.5,23.3,22.6,0.1,0.8,17.5
1686795600,23.3,29.5,23.3,22.6,0.1,0.8,17.5
1686795720,23.3,29.4,23.3,22.6,0.1,0.8,17.5
1686795840,23.3,29.3,23.3,22.6,0.1,0.8,17.5
1686795960,23.3,29.2,23.3,22.6,0.1,0.8,17.5
1686796080,23.3,29.1,23.3,22.6,0.1,0.8,17.4
1686796200,23.3,29.0,23.3,22.6,0.1,0.8,17.4
1686796320,23.3,28.9,23.2,22.6,0.1,0.8,17.4
1686796440,23.3,28.8,23.2,22.6,0.1,0.8,17.4
1686796560,23.3,28.7,23.2,22.6,0.1,0.8,17.4
1686796680,23.2,28.8,23.2,22.6,0.1,0.8,17.4
1686796800,23.2,28.6,23.2,22.6,0.0,0.9,17.4
1686796920,23.2,28.4,23.2,22.6,0.0,0.8,17.4
1686797040,23.2,28.2,23.2,22.6,0.0,0.8,17.4
1686797160,23.2,28.0,23.2,22.6,0.0,0.8,17.3
1686797280,23.2,27.8,23.2,22.6,0.0,0.8,17.3
1686797400,23.2,27.7,23.2,22.6,0.0,0.8,17.3
1686797520,23.2,27.5,23.2,22.6,0.0,0.8,17.3
1686797640,23.2,27.0,23.2,22.6,0.0,0.8,17.3
1686797760,23.2,26.5,23.2,22.6,0.0,0.8,17.3
1686797880,23.2,25.6,23.2,22.6,0.0,0.8,17.3
1686798000,23.2,23.9,23.2,22.6,0.0,0.9,17.3
1686798120,23.2,23.5,23.2,22.6,0.0,0.8,17.3
1686798240,23.2,23.5,23.2,22.6,0.0,0.8,17.2
1686798360,23.2,23.5,23.2,22.6,0.0,0.8,17.2
1686798480,23.2,23.5,23.2,22.6,0.0,0.8,17.2
1686798600,23.2,23.5,23.2,22.6,-0.0,0.8,17.2
1686798720,23.2,23.5,23.2,22.6,-0.0,0.8,17.2
1686798840,23.2,23.5,23.2,22.6,-0.0,0.6,17.2
1686798960,23.2,23.2,23.2,22.6,-0.0,0.6,17.2
1686799080,23.2,19.9,23.2,22.6,-0.0,0.6,17.2
1686799200,23.2,17.1,23.2,22.6,0.0,0.6,17.2
1686799320,23.2,13.8,23.2,22.6,-0.0,0.6,17.2
1686799440,23.2,10.4,23.2,22.6,-0.0,0.6,17.2
1686799560,23.2,7.4,23.2,22.6,-0.0,0.6,17.1
1686799680,23.2,5.4,23.2,22.6,-0.0,0.6,17.1
1686799800,23.2,3.8,23.2,22.6,-0.0,0.6,17.1
1686799920,23.2,2.7,23.2,22.6,-0.0,0.6,17.1
1686800040,23.2,2.0,23.2,22.6,-0.0,0.6,17.1
1686800160,23.2,1.5,23.2,22.6,0.0,0.6,17.1
1686800280,23.2,1.1,23.2,22.6,0.0,0.6,17.1
1686800400,23.1,0.9,23.2,22.6,-0.0,0.6,17.1
1686800520,23.1,0.7,23.2,22.6,-0.0,0.6,17.1
1686800640,23.1,0.6,23.2,22.6,-0.0,0.6,17.1
1686800760,23.1,0.5,23.2,22.6,-0.0,0.6,17.1
1686800880,23.1,0.4,23.2,22.6,-0.0,0.6,17.0
1686801000,23.1,0.4,23.1,22.6,-0.0,0.6,17.0
1686801120,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686801240,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686801360,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686801480,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686801600,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686801720,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686801840,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686801960,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802080,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802200,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802320,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802440,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802560,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802680,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802800,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686802920,23.1,0.3,23.1,22.6,-0.0,0.6,17.0
1686803040,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686803160,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686803280,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686803400,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686803520,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686803640,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686803760,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686803880,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686804000,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686804120,23.1,0.3,23.1,22.6,0.0,0.6,16.9
1686804240,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686804360,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686804480,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686804600,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686804720,23.1,0.3,23.1,22.6,0.0,0.6,16.9
1686804840,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686804960,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686805080,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686805200,23.1,0.3,23.1,22.6,0.0,0.6,16.9
1686805320,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686805440,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686805560,23.1,0.3,23.1,22.6,-0.0,0.6,16.9
1686805680,23.1,0.2,23.1,22.6,-0.0,0.6,16.8
1686805800,23.1,0.3,23.1,22.6,-0.0,0.6,16.8
1686805920,23.1,0.3,23.1,22.6,-0.0,0.6,16.8
1686806040,23.1,0.3,23.1,22.6,0.0,0.6,16.8
1686806160,23.1,0.3,23.1,22.6,-0.0,0.6,16.8
1686806280,23.1,0.2,23.1,22.6,-0.0,0.6,16.8
1686806400,23.1,0.2,23.1,22.6,-0.0,0.6,16.8
1686806520,23.1,0.3,23.1,22.6,0.0,0.6,16.8
1686806640,23.1,0.2,23.1,22.6,-0.0,0.6,16.8
1686806760,23.1,0.3,23.1,22.6,0.0,0.6,16.8
1686806880,23.0,0.2,23.1,22.6,-0.0,0.6,16.8
1686807000,23.1,0.3,23.1,22.6,0.0,0.6,16.8
1686807120,23.0,0.2,23.1,22.6,-0.0,0.6,16.8
1686807240,23.0,0.3,23.1,22.6,-0.0,0.6,16.8
1686807360,23.0,0.2,23.1,22.6,-0.0,0.6,16.8
1686807480,23.0,0.3,23.1,22.6,-0.0,0.6,16.8
1686807600,23.0,0.2,23.1,22.6,-0.0,0.6,16.8
1686807720,23.0,0.3,23.1,22.6,-0.0,0.6,16.8
1686807840,23.0,0.2,23.1,22.6,-0.0,0.6,16.8
1686807960,23.0,0.3,23.1,22.6,-0.0,0.6,16.8
1686808080,23.0,0.2,23.0,22.6,-0.0,0.6,16.8
1686808200,23.0,0.3,23.0,22.6,-0.0,0.6,16.8
1686808320,23.0,0.2,23.0,22.6,-0.0,0.6,16.8
1686808440,23.0,0.2,23.0,22.6,-0.0,0.6,16.8
1686808560,23.0,0.2,23.0,22.6,-0.0,0.6,16.8
1686808680,23.0,0.2,23.0,22.6,-0.0,0.6,16.8
1686808800,23.0,0.3,23.0,22.6,0.0,0.6,16.8
1686808920,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686809040,23.0,0.3,23.0,22.6,-0.0,0.6,16.7
1686809160,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686809280,23.0,0.3,23.0,22.6,-0.0,0.6,16.7
1686809400,23.0,0.3,23.0,22.6,0.0,0.6,16.7
1686809520,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686809640,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686809760,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686809880,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810000,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810120,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810240,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810360,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810480,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810600,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810720,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810840,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686810960,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686811080,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686811200,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686811320,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686811440,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686811560,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686811680,23.0,0.2,23.0,22.6,0.0,0.6,16.7
1686811800,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686811920,23.0,0.2,23.0,22.6,-0.0,0.6,16.7
1686812040,23.0,0.2,23.0,22.6,0.0,0.6,16.7
1686812160,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686812280,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686812400,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686812520,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686812640,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686812760,23.0,0.3,23.0,22.6,0.0,0.6,16.6
1686812880,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686813000,23.0,0.2,23.0,22.6,0.0,0.6,16.6
1686813120,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686813240,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686813360,23.0,0.3,23.0,22.6,0.0,0.6,16.6
1686813480,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686813600,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686813720,23.0,0.3,23.0,22.6,0.0,0.6,16.6
1686813840,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686813960,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686814080,23.0,0.3,23.0,22.6,0.0,0.6,16.6
1686814200,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686814320,23.0,0.2,23.0,22.6,0.0,0.6,16.6
1686814440,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686814560,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686814680,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686814800,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686814920,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686815040,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686815160,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686815280,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686815400,23.0,0.2,23.0,22.6,0.0,0.6,16.6
1686815520,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686815640,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686815760,23.0,0.2,23.0,22.6,0.0,0.6,16.6
1686815880,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686816000,23.0,0.2,23.0,22.6,0.0,0.6,16.6
1686816120,23.0,0.3,23.0,22.6,-0.0,0.6,16.6
1686816240,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686816360,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686816480,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686816600,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686816720,23.0,0.2,23.0,22.6,-0.0,0.6,16.6
1686816840,22.9,0.2,23.0,22.6,-0.0,0.6,16.5
1686816960,22.9,0.2,23.0,22.6,-0.0,0.6,16.5
1686817080,22.9,0.2,23.0,22.6,0.0,0.7,16.5
1686817200,22.9,0.2,23.0,22.6,0.0,0.6,16.5
1686817320,22.9,0.2,23.0,22.6,-0.0,0.6,16.5
1686817440,22.9,0.2,23.0,22.6,-0.0,0.6,16.5
1686817560,22.9,0.2,23.0,22.6,-0.0,0.6,16.5
1686817680,22.9,0.2,23.0,22.6,-0.0,0.6,16.5
1686817800,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686817920,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686818040,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686818160,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686818280,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686818400,22.9,0.2,22.9,22.6,0.0,0.6,16.5
1686818520,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686818640,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686818760,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686818880,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819000,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819120,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819240,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819360,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819480,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686819600,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819720,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819840,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686819960,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820080,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820200,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820320,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820440,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820560,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820680,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820800,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686820920,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686821040,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686821160,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686821280,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686821400,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686821520,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686821640,22.9,0.2,22.9,22.6,0.0,0.6,16.5
1686821760,22.9,0.2,22.9,22.6,-0.0,0.6,16.5
1686821880,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686822000,22.9,0.2,22.9,22.6,0.0,0.6,16.4
1686822120,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686822240,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686822360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686822480,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686822600,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686822720,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686822840,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686822960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823080,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686823200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686823560,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686823680,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686823800,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686823920,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686824040,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686824160,22.9,0.2,22.9,22.6,-0.0,0.6,16.4
1686824280,22.9,0.2,22.9,22.6,0.0,0.6,16.4
1686824400,22.8,0.2,22.9,22.6,-0.0,0.6,16.4
1686824520,22.8,0.2,22.9,22.6,-0.0,0.6,16.4
1686824640,22.8,0.2,22.9,22.6,0.0,0.6,16.4
1686824760,22.8,0.2,22.9,22.6,-0.0,0.6,16.4
1686824880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686825000,22.8,0.2,22.9,22.6,-0.0,0.6,16.4
1686825120,22.8,0.2,22.9,22.6,0.0,0.6,16.4
1686825240,22.8,0.2,22.9,22.6,-0.0,0.6,16.4
1686825360,22.8,0.2,22.9,22.6,-0.0,0.6,16.3
1686825480,22.8,0.2,22.9,22.6,-0.0,0.6,16.3
1686825600,22.8,0.2,22.9,22.6,0.0,0.6,16.3
1686825720,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686825840,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686825960,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686826080,22.8,0.2,22.8,22.6,0.0,0.6,16.3
1686826200,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686826320,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686826440,22.8,0.3,22.8,22.6,0.0,0.6,16.3
1686826560,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686826680,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686826800,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686826920,22.8,0.2,22.8,22.6,0.0,0.6,16.3
1686827040,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686827160,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686827280,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686827400,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686827520,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686827640,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686827760,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686827880,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828000,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828120,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828240,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828360,22.8,0.2,22.8,22.6,0.0,0.6,16.3
1686828480,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828600,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828720,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828840,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686828960,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686829080,22.8,0.2,22.8,22.6,-0.0,0.6,16.3
1686829200,22.8,0.3,22.8,22.6,0.0,0.6,16.3
1686829320,22.8,0.2,22.8,22.6,-0.0,0.6,16.2
1686829440,22.8,0.3,22.8,22.6,-0.0,0.6,16.2
1686829560,22.8,0.3,22.8,22.6,-0.0,0.6,16.2
1686829680,22.8,0.3,22.8,22.6,0.0,0.6,16.2
1686829800,22.8,0.3,22.8,22.6,-0.0,0.6,16.2
1686829920,22.8,0.3,22.8,22.6,-0.0,0.6,16.2
1686830040,22.8,0.3,22.8,22.6,-0.0,0.6,16.2
1686830160,22.8,0.4,22.8,22.6,0.0,0.6,16.2
1686830280,22.8,0.4,22.8,22.6,-0.0,0.6,16.2
1686830400,22.8,0.6,22.8,22.6,-0.0,0.6,16.2
1686830520,22.8,0.7,22.8,22.6,0.0,0.6,16.2
1686830640,22.8,0.9,22.8,22.6,-0.0,0.6,16.2
1686830760,22.8,1.2,22.8,22.6,-0.0,0.6,16.2
1686830880,22.8,1.7,22.8,22.6,0.0,0.6,16.2
1686831000,22.8,2.3,22.8,22.6,-0.0,0.6,16.2
1686831120,22.8,3.5,22.8,22.6,-0.0,0.6,16.2
1686831240,22.8,4.7,22.8,22.6,-0.0,0.6,16.2
1686831360,22.8,6.8,22.8,22.6,0.0,0.6,16.2
1686831480,22.8,9.7,22.8,22.6,-0.0,0.6,16.2
1686831600,22.8,13.1,22.8,22.6,-0.0,0.6,16.2
1686831720,22.8,16.7,22.8,22.6,0.0,0.6,16.2
1686831840,22.8,20.5,22.8,22.6,-0.0,0.6,16.2
1686831960,22.8,23.0,22.8,22.6,-0.0,0.6,16.2
1686832080,22.8,23.1,22.8,22.6,-0.0,0.6,16.2
1686832200,22.8,23.1,22.8,22.6,-0.0,0.6,16.2
1686832320,22.8,23.1,22.8,22.6,-0.0,0.6,16.2
1686832440,22.8,23.1,22.8,22.6,-0.0,0.6,16.2
1686832560,22.8,23.1,22.8,22.6,-0.0,0.6,16.2
1686832680,22.8,23.1,22.8,22.6,-0.0,0.6,16.2
1686832800,22.8,23.1,22.8,22.6,-0.0,0.6,16.2
1686832920,22.8,23.0,22.8,22.6,0.0,0.6,16.2
1686833040,22.8,23.1,22.8,22.6,0.0,0.6,16.2
1686833160,22.8,23.1,22.8,22.6,0.0,0.6,16.2
1686833280,22.8,24.7,22.8,22.6,0.0,0.6,16.2
1686833400,22.8,25.2,22.8,22.6,0.0,0.6,16.2
1686833520,22.8,25.8,22.8,22.6,0.0,0.6,16.2
1686833640,22.8,27.6,22.8,22.6,0.0,0.6,16.2
1686833760,22.8,27.8,22.8,22.6,0.0,0.6,16.2
1686833880,22.8,28.0,22.8,22.6,0.0,0.6,16.1
1686834000,22.8,28.3,22.8,22.6,0.0,0.6,16.1
1686834120,22.8,28.5,22.8,22.6,0.0,0.6,16.1
1686834240,22.8,28.4,22.8,22.6,0.0,0.6,16.1
1686834360,22.8,28.8,22.8,22.6,0.0,0.6,16.1
1686834480,22.8,29.0,22.8,22.6,0.1,0.6,16.1
1686834600,22.8,29.2,22.8,22.6,0.1,0.6,16.1
1686834720,22.8,29.2,22.8,22.6,0.1,0.6,16.1
1686834840,22.8,29.2,22.8,22.6,0.1,0.6,16.1
1686834960,22.8,29.2,22.8,22.6,0.1,0.7,16.1
1686835080,22.8,29.4,22.8,22.6,0.1,0.6,16.1
1686835200,22.8,29.3,22.8,22.6,0.1,0.6,16.1
1686835320,22.8,29.4,22.8,22.6,0.1,0.6,16.1
1686835440,22.8,29.8,22.8,22.6,0.1,0.6,16.1
1686835560,22.8,29.9,22.8,22.6,0.1,0.6,16.1
1686835680,22.8,30.0,22.8,22.6,0.1,0.6,16.1
1686835800,22.8,30.0,22.8,22.6,0.1,0.6,16.1
1686835920,22.8,29.9,22.8,22.6,0.1,0.6,16.1
1686836040,22.8,30.0,22.8,22.6,0.1,0.6,16.1
1686836160,22.8,29.9,22.8,22.6,0.1,0.6,16.1
1686836280,22.8,30.1,22.8,22.6,0.1,0.6,16.1
1686836400,22.8,30.2,22.8,22.6,0.1,0.6,16.1
1686836520,22.8,30.4,22.8,22.6,0.2,0.6,16.1
1686836640,22.8,30.6,22.8,22.6,0.2,0.6,16.1
1686836760,22.8,30.5,22.8,22.6,0.2,0.6,16.1
1686836880,22.8,30.4,22.8,22.6,0.2,0.6,16.1
1686837000,22.8,30.6,22.8,22.6,0.2,0.6,16.1
1686837120,22.8,30.6,22.8,22.6,0.2,0.6,16.1
1686837240,22.8,30.7,22.8,22.6,0.3,0.6,16.1
1686837360,22.8,30.8,22.8,22.6,0.2,0.6,16.1
1686837480,22.8,30.4,22.8,22.6,0.2,0.6,16.1
1686837600,22.8,30.7,22.8,22.6,0.3,0.6,16.1
1686837720,22.8,31.0,22.8,22.6,0.3,0.6,16.1
1686837840,22.8,30.9,22.8,22.6,0.2,0.6,16.1
1686837960,22.8,31.0,22.8,22.6,0.3,0.6,16.1
1686838080,22.9,25.7,22.9,22.6,0.6,0.6,16.1
1686838200,22.9,25.8,22.9,22.6,0.6,0.6,16.1
1686838320,22.9,26.0,22.9,22.6,0.6,0.6,16.1
1686838440,22.9,25.8,22.9,22.6,0.6,0.6,16.1
1686838560,23.0,25.9,23.0,22.6,0.7,0.6,16.1
1686838680,23.0,26.3,23.0,22.6,0.8,0.6,16.1
1686838800,23.0,26.1,23.0,22.6,0.7,0.6,16.1
1686838920,23.0,26.2,23.0,22.6,0.6,0.6,16.1
1686839040,23.0,26.1,23.0,22.6,0.6,0.6,16.1
1686839160,23.0,26.0,23.0,22.6,0.7,0.6,16.1
1686839280,23.1,26.2,23.0,22.6,0.7,0.6,16.1
1686839400,23.1,26.2,23.0,22.6,0.7,0.6,16.1
1686839520,23.1,26.2,23.1,22.6,0.8,0.6,16.1
1686839640,23.1,26.3,23.1,22.6,0.8,0.6,16.1
1686839760,23.1,26.3,23.1,22.6,0.8,0.6,16.1
1686839880,23.1,26.6,23.1,22.6,0.8,0.6,16.1
1686840000,23.2,26.7,23.2,22.6,0.9,0.6,16.1
1686840120,23.2,26.7,23.2,22.6,0.9,0.6,16.1
1686840240,23.2,26.8,23.2,22.6,1.1,0.6,16.1
1686840360,23.3,26.7,23.3,22.6,1.2,0.6,16.1
1686840480,23.3,27.0,23.3,22.6,1.2,0.6,16.1
1686840600,23.4,27.1,23.4,22.6,1.2,0.6,16.1
1686840720,23.4,27.1,23.4,22.6,1.3,0.6,16.1
1686840840,23.5,27.1,23.5,22.6,1.3,0.6,16.1
1686840960,23.5,27.1,23.5,22.6,1.5,0.6,16.1
1686841080,23.5,27.1,23.5,22.6,1.4,0.6,16.1
1686841200,23.6,27.2,23.6,22.6,1.4,0.6,16.1
1686841320,23.6,27.2,23.6,22.6,1.5,0.6,16.1
1686841440,23.7,27.2,23.7,22.6,1.5,0.6,16.2
1686841560,23.7,27.3,23.7,22.6,1.6,0.6,16.2
1686841680,23.8,27.5,23.8,22.6,1.6,0.6,16.2
1686841800,23.8,27.5,23.8,22.6,1.7,0.8,16.2
1686841920,23.8,38.8,23.8,22.6,1.7,0.8,16.2
1686842040,23.8,38.8,23.8,22.6,1.6,0.8,16.2
1686842160,23.8,37.8,23.8,22.6,1.7,0.8,16.2
1686842280,23.9,38.2,23.9,22.6,1.7,0.8,16.2
1686842400,23.9,38.2,23.9,22.6,1.8,0.9,16.2
1686842520,23.9,38.7,23.9,22.6,1.9,0.9,16.2
1686842640,23.9,38.4,23.9,22.6,1.9,1.1,16.2
1686842760,23.9,38.4,23.9,22.6,2.0,1.2,16.2
1686842880,23.9,39.1,23.9,22.6,1.9,1.2,16.3
1686843000,24.0,38.0,24.0,22.6,2.0,1.1,16.3
1686843120,24.0,38.0,24.0,22.6,1.9,1.1,16.3
1686843240,23.9,38.2,23.9,22.6,1.7,1.1,16.3
1686843360,23.9,38.5,23.8,22.6,1.5,1.2,16.3
1686843480,23.8,38.5,23.8,22.6,1.3,1.2,16.3
1686843600,23.9,37.6,23.9,22.6,1.7,1.1,16.3
1686843720,24.0,38.7,24.0,22.6,1.9,1.1,16.3
1686843840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686843960,24.0,38.0,24.0,22.6,2.0,1.1,16.4
1686844080,24.0,38.7,24.0,22.6,2.0,1.2,16.4
1686844200,24.0,38.7,24.0,22.6,2.1,1.4,16.4
1686844320,24.0,39.5,24.0,22.6,2.2,1.3,16.4
1686844440,24.1,39.5,24.0,22.6,2.2,1.4,16.4
1686844560,24.1,36.2,24.0,22.6,2.2,1.4,16.4
1686844680,24.1,36.2,24.1,22.6,2.3,1.4,16.4
1686844800,24.1,36.8,24.1,22.6,2.3,1.4,16.4
1686844920,24.1,37.2,24.1,22.6,2.4,1.4,16.5
1686845040,24.1,37.2,24.1,22.6,2.2,1.6,16.5
1686845160,24.0,38.5,24.0,22.6,2.3,1.7,16.5
1686845280,24.1,37.2,24.1,22.6,2.4,1.6,16.5
1686845400,24.1,37.2,24.1,22.6,2.5,1.6,16.5
1686845520,24.1,37.6,24.1,22.6,2.4,1.6,16.5
1686845640,24.1,36.4,24.1,22.6,2.1,1.6,16.5
1686845760,24.1,36.4,24.1,22.6,2.4,1.6,16.5
1686845880,24.1,37.2,24.1,22.6,2.4,1.6,16.5
1686846000,24.1,36.8,24.1,22.6,2.3,1.6,16.5
1686846120,24.1,36.8,24.1,22.6,2.4,1.6,16.5
1686846240,24.1,37.2,24.0,22.6,2.0,1.6,16.6
1686846360,24.0,38.0,24.0,22.6,1.8,1.6,16.6
1686846480,24.0,38.0,24.0,22.6,2.0,1.8,16.6
1686846600,24.1,38.1,24.1,22.6,2.3,1.6,16.6
1686846720,24.1,36.7,24.1,22.6,2.3,1.6,16.6
1686846840,24.1,36.7,24.1,22.6,2.5,1.6,16.6
1686846960,24.1,37.6,24.1,22.6,2.2,1.7,16.6
1686847080,24.1,38.7,24.0,22.6,2.1,1.6,16.6
1686847200,24.0,38.7,24.0,22.6,1.8,1.7,16.7
1686847320,24.0,38.7,24.0,22.6,1.7,1.7,16.7
1686847440,24.0,37.9,24.0,22.6,1.8,1.7,16.7
1686847560,23.9,37.9,23.9,22.6,1.5,1.6,16.7
1686847680,23.9,37.7,23.9,22.6,1.6,1.7,16.7
1686847800,23.9,39.0,23.9,22.6,1.7,1.7,16.7
1686847920,23.9,39.0,23.9,22.6,1.7,1.6,16.7
1686848040,23.9,37.9,23.9,22.6,1.8,1.7,16.7
1686848160,23.9,38.5,23.8,22.6,1.6,1.7,16.7
1686848280,23.8,38.5,23.8,22.6,1.6,1.7,16.7
1686848400,23.9,37.5,23.8,22.6,1.8,1.7,16.7
1686848520,23.9,38.4,23.8,22.6,1.7,1.7,16.8
1686848640,23.8,38.4,23.8,22.6,1.7,1.7,16.8
1686848760,23.9,39.1,23.9,22.6,1.9,1.7,16.8
1686848880,23.9,38.4,23.9,22.6,2.0,1.6,16.8
1686849000,23.9,38.4,23.9,22.6,1.8,1.6,16.8
1686849120,23.9,38.4,23.9,22.6,1.7,1.7,16.8
1686849240,23.9,37.7,23.9,22.6,1.9,1.8,16.8
1686849360,24.0,37.7,23.9,22.6,2.0,1.7,16.8
1686849480,24.0,38.6,23.9,22.6,2.0,1.6,16.8
1686849600,23.9,37.4,23.9,22.6,1.6,1.7,16.8
1686849720,23.8,37.4,23.8,22.6,1.4,1.7,16.8
1686849840,23.8,37.4,23.8,22.6,1.7,1.7,16.8
1686849960,23.9,38.5,23.8,22.6,1.8,1.7,16.8
1686850080,24.0,38.5,24.0,22.6,2.3,1.6,16.8
1686850200,24.0,37.5,24.0,22.6,2.4,1.6,16.8
1686850320,24.0,36.4,24.0,22.6,2.3,1.6,16.8
1686850440,24.1,36.4,24.1,22.6,2.4,1.6,16.8
1686850560,24.2,37.6,24.1,22.6,2.7,1.6,16.8
1686850680,24.1,37.6,24.1,22.6,2.4,1.6,16.8
1686850800,24.1,37.6,24.1,22.6,2.2,1.6,16.8
1686850920,24.0,38.8,24.0,22.6,1.9,1.6,16.8
1686851040,24.2,37.6,24.1,22.6,2.5,1.6,16.8
1686851160,24.2,37.6,24.1,22.6,2.5,1.7,16.8
1686851280,24.1,29.9,24.0,22.6,1.3,1.6,16.8
1686851400,24.1,38.8,24.1,22.6,1.9,1.6,16.8
1686851520,24.0,38.8,24.0,22.6,1.6,1.6,16.8
1686851640,24.0,37.8,24.0,22.6,1.8,1.8,16.8
1686851760,24.0,38.2,24.0,22.6,1.8,1.7,16.8
1686851880,24.0,38.2,24.0,22.6,1.8,1.6,16.8
1686852000,24.0,38.3,24.0,22.6,2.0,1.6,16.8
1686852120,24.1,36.5,24.1,22.6,2.2,1.6,16.8
1686852240,24.1,36.5,24.1,22.6,2.2,1.7,16.8
1686852360,24.1,38.8,24.1,22.6,2.2,1.6,16.8
1686852480,24.0,38.8,24.0,22.6,1.7,1.8,16.8
1686852600,24.0,38.6,23.9,22.6,1.6,1.7,16.8
1686852720,24.0,37.9,24.0,22.6,1.8,1.6,16.8
1686852840,24.0,37.9,24.0,22.6,1.9,1.6,16.8
1686852960,24.0,38.4,24.0,22.6,2.0,1.7,16.8
1686853080,24.0,37.9,24.0,22.6,2.1,1.7,16.8
1686853200,24.1,37.9,24.1,22.6,2.1,1.6,16.8
1686853320,24.1,38.5,24.0,22.6,2.1,1.7,16.8
1686853440,24.1,38.5,24.0,22.6,2.1,1.7,16.8
1686853560,24.1,38.0,24.1,22.6,2.2,1.6,16.8
1686853680,24.1,38.5,24.1,22.6,2.2,1.6,16.8
1686853800,24.1,38.5,24.1,22.6,2.1,1.6,16.8
1686853920,24.1,38.6,24.1,22.6,2.1,1.6,16.8
1686854040,24.1,38.2,24.1,22.6,2.1,1.6,16.8
1686854160,24.1,38.2,24.1,22.6,2.1,1.6,16.8
1686854280,24.2,38.5,24.1,22.6,2.2,1.6,16.8
1686854400,24.2,36.8,24.1,22.6,2.2,1.6,16.8
1686854520,24.1,36.8,24.1,22.6,2.0,1.6,16.8
1686854640,24.1,38.2,24.1,22.6,2.0,1.6,16.8
1686854760,24.1,38.4,24.1,22.6,2.1,1.6,16.8
1686854880,24.1,38.4,24.1,22.6,2.0,1.7,16.9
1686855000,24.1,38.5,24.1,22.6,2.0,1.7,16.9
1686855120,24.1,38.5,24.1,22.6,2.1,1.6,16.9
1686855240,24.2,38.5,24.1,22.6,2.2,1.6,16.9
1686855360,24.2,38.9,24.2,22.6,2.2,1.7,16.9
1686855480,24.2,36.5,24.2,22.6,2.2,1.7,16.9
1686855600,24.2,36.5,24.2,22.6,2.2,1.6,16.9
1686855720,24.2,36.8,24.2,22.6,2.3,1.6,16.9
1686855840,24.2,36.5,24.2,22.6,2.3,1.8,16.9
1686855960,24.2,36.5,24.2,22.6,2.3,1.9,16.9
1686856080,24.2,36.4,24.1,22.6,2.3,1.9,16.9
1686856200,24.2,37.1,24.2,22.6,2.4,1.9,16.9
1686856320,24.2,37.1,24.2,22.6,2.5,1.9,16.9
1686856440,24.2,37.5,24.2,22.6,2.6,1.9,16.9
1686856560,24.3,37.4,24.2,22.6,2.7,1.9,16.9
1686856680,24.3,37.4,24.3,22.6,2.8,1.9,16.9
1686856800,24.3,37.9,24.3,22.6,2.8,1.9,16.9
1686856920,24.3,38.3,24.3,22.6,2.9,1.9,17.0
1686857040,24.4,38.3,24.4,22.6,3.1,1.9,17.0
1686857160,24.4,38.3,24.4,22.6,3.2,2.1,17.0
1686857280,24.3,38.2,24.3,22.6,3.2,2.7,17.0
1686857400,24.2,38.2,24.2,22.6,3.1,3.1,17.0
1686857520,24.2,38.6,24.1,22.6,3.1,3.2,17.0
1686857640,24.1,38.0,24.1,22.6,3.0,3.2,17.0
1686857760,24.1,38.0,24.0,22.6,2.8,3.1,17.0
1686857880,24.0,38.0,24.0,22.6,2.6,3.1,17.1
1686858000,24.0,37.6,23.9,22.6,2.6,3.2,17.1
1686858120,23.9,37.6,23.9,22.6,2.6,3.2,17.1
1686858240,23.9,37.6,23.9,22.6,2.6,3.3,17.1
1686858360,23.9,37.6,23.9,22.6,2.7,3.1,17.1
1686858480,23.9,37.6,23.8,22.6,2.6,3.2,17.2
1686858600,23.8,37.2,23.8,22.6,2.5,3.2,17.2
1686858720,23.8,37.2,23.8,22.6,2.4,3.2,17.2
1686858840,23.9,37.2,23.9,22.6,2.4,2.0,17.2
1686858960,24.0,36.6,24.0,22.6,2.3,1.9,17.2
1686859080,24.0,36.9,24.0,22.6,2.4,1.9,17.2
1686859200,24.1,36.9,24.0,22.6,2.5,1.9,17.2
1686859320,24.1,37.8,24.1,22.6,2.7,1.9,17.2
1686859440,24.2,37.4,24.2,22.6,2.7,1.9,17.2
1686859560,24.2,37.4,24.2,22.6,2.7,1.9,17.2
1686859680,24.3,37.8,24.2,22.6,2.9,1.9,17.2
1686859800,24.3,37.8,24.3,22.6,2.9,1.9,17.2
1686859920,24.3,37.8,24.3,22.6,2.9,2.0,17.2
1686860040,24.3,38.3,24.3,22.6,2.8,1.9,17.2
1686860160,24.3,38.3,24.3,22.6,2.8,1.9,17.2
1686860280,24.3,38.3,24.3,22.6,2.7,1.9,17.2
1686860400,24.3,37.4,24.3,22.6,2.7,1.9,17.2
1686860520,24.3,37.9,24.3,22.6,2.7,1.9,17.2
1686860640,24.4,37.9,24.3,22.6,2.8,1.9,17.2
1686860760,24.4,37.9,24.3,22.6,2.8,1.9,17.3
1686860880,24.3,37.4,24.3,22.6,2.7,2.0,17.3
1686861000,24.4,37.4,24.3,22.6,2.7,2.0,17.3
1686861120,24.3,37.9,24.3,22.6,2.5,1.9,17.3
1686861240,24.3,37.2,24.3,22.6,2.5,1.9,17.3
1686861360,24.3,37.2,24.3,22.6,2.6,1.9,17.3
1686861480,24.3,37.6,24.3,22.6,2.4,1.9,17.3
1686861600,24.3,36.4,24.2,22.6,2.2,1.9,17.3
1686861720,24.3,36.4,24.2,22.6,2.3,1.9,17.3
1686861840,24.3,36.8,24.3,22.6,2.3,1.9,17.3
1686861960,24.2,36.1,24.2,22.6,2.3,2.0,17.3
1686862080,24.3,36.1,24.2,22.6,2.3,1.9,17.3
1686862200,24.3,37.2,24.3,22.6,2.5,1.9,17.3
1686862320,24.3,38.0,24.3,22.6,2.6,1.9,17.3
1686862440,24.3,38.0,24.3,22.6,2.6,1.9,17.3
1686862560,24.3,37.6,24.3,22.6,2.4,1.9,17.3
1686862680,24.3,37.6,24.3,22.6,2.3,1.9,17.3
1686862800,24.3,36.8,24.3,22.6,2.3,1.9,17.3
1686862920,24.3,37.2,24.3,22.6,2.4,1.9,17.3
1686863040,24.3,37.2,24.3,22.6,2.5,2.0,17.3
1686863160,24.3,37.2,24.3,22.6,2.6,1.9,17.3
1686863280,24.3,37.6,24.3,22.6,2.5,1.9,17.3
1686863400,24.3,37.6,24.3,22.6,2.4,2.0,17.3
1686863520,24.3,37.6,24.3,22.6,2.5,1.9,17.3
1686863640,24.3,37.2,24.3,22.6,2.5,1.9,17.3
1686863760,24.3,37.2,24.3,22.6,2.5,1.9,17.3
1686863880,24.3,37.6,24.3,22.6,2.4,1.9,17.3
1686864000,24.3,37.2,24.3,22.6,2.4,1.9,17.3
1686864120,24.3,37.2,24.3,22.6,2.3,2.0,17.3
1686864240,24.3,36.8,24.2,22.6,2.2,1.9,17.4
1686864360,24.3,36.1,24.2,22.6,2.2,1.9,17.4
1686864480,24.3,36.1,24.2,22.6,2.3,1.9,17.4
1686864600,24.3,36.4,24.3,22.6,2.3,1.9,17.4
1686864720,24.3,36.5,24.2,22.6,2.2,1.9,17.4
1686864840,24.2,36.5,24.2,22.6,2.1,1.9,17.4
1686864960,24.2,38.2,24.2,22.6,2.1,1.9,17.4
1686865080,24.2,36.2,24.2,22.6,2.3,2.0,17.4
1686865200,24.3,36.2,24.2,22.6,2.4,2.0,17.4
1686865320,24.3,37.6,24.3,22.6,2.3,1.9,17.4
1686865440,24.3,36.5,24.2,22.6,2.2,1.9,17.4
1686865560,24.2,36.5,24.2,22.6,2.2,1.9,17.4
1686865680,24.2,36.1,24.2,22.6,2.2,1.9,17.4
1686865800,24.3,36.5,24.2,22.6,2.3,1.9,17.4
1686865920,24.2,36.5,24.2,22.6,2.2,1.9,17.4
1686866040,24.2,36.7,24.2,22.6,2.2,1.9,17.4
1686866160,24.2,36.2,24.2,22.6,2.2,2.0,17.4
1686866280,24.2,36.2,24.2,22.6,2.2,2.0,17.4
1686866400,24.2,36.5,24.2,22.6,2.2,1.9,17.4
1686866520,24.3,36.8,24.2,22.6,2.3,1.9,17.4
1686866640,24.3,36.8,24.2,22.6,2.3,1.9,17.4
1686866760,24.3,36.5,24.2,22.6,2.3,1.9,17.4
1686866880,24.3,36.8,24.3,22.6,2.4,1.9,17.4
1686867000,24.3,36.8,24.3,22.6,2.3,1.9,17.4
1686867120,24.3,36.8,24.2,22.6,2.1,1.9,17.4
1686867240,24.2,38.3,24.2,22.6,2.0,2.0,17.4
1686867360,24.2,38.3,24.2,22.6,2.0,1.9,17.4
1686867480,24.2,38.5,24.2,22.6,2.0,1.9,17.4
1686867600,24.2,37.9,24.2,22.6,1.9,1.9,17.4
1686867720,24.2,37.9,24.1,22.6,1.9,1.9,17.4
1686867840,24.1,38.3,24.1,22.6,1.9,1.9,17.4
1686867960,24.1,38.5,24.1,22.6,1.8,1.9,17.4
1686868080,24.1,38.5,24.1,22.6,1.9,1.9,17.4
1686868200,24.1,38.2,24.1,22.6,2.0,1.9,17.4
1686868320,24.1,38.6,24.1,22.6,1.8,2.0,17.4
1686868440,24.1,38.6,24.1,22.6,1.8,1.9,17.4
1686868560,24.1,37.8,24.1,22.6,1.9,1.9,17.4
1686868680,24.1,38.2,24.1,22.6,1.9,2.0,17.4
1686868800,24.1,38.2,24.1,22.6,2.0,1.9,17.4
1686868920,24.1,38.6,24.1,22.6,2.1,1.9,17.4
1686869040,24.1,38.4,24.1,22.6,2.0,1.9,17.3
1686869160,24.1,38.4,24.1,22.6,2.0,1.9,17.3
1686869280,24.1,38.6,24.1,22.6,2.0,1.9,17.3
1686869400,24.1,37.9,24.1,22.6,2.1,2.0,17.3
1686869520,24.1,37.9,24.1,22.6,2.1,2.0,17.3
1686869640,24.1,38.1,24.1,22.6,2.1,2.0,17.3
1686869760,24.1,39.0,24.1,22.6,2.1,1.9,17.3
1686869880,24.2,39.0,24.1,22.6,2.1,1.9,17.3
1686870000,24.2,38.5,24.1,22.6,2.1,1.9,17.3
1686870120,24.2,38.1,24.1,22.6,2.1,1.9,17.3
1686870240,24.1,38.1,24.1,22.6,2.0,1.9,17.3
1686870360,24.1,38.8,24.1,22.6,2.1,1.9,17.3
1686870480,24.1,38.1,24.1,22.6,2.0,2.0,17.3
1686870600,24.1,38.1,24.1,22.6,2.0,2.0,17.3
1686870720,24.1,38.4,24.1,22.6,2.0,1.9,17.3
1686870840,24.1,38.6,24.1,22.6,2.0,1.9,17.3
1686870960,24.2,38.6,24.1,22.6,2.1,1.9,17.3
1686871080,24.2,38.4,24.1,22.6,2.1,1.9,17.3
1686871200,24.1,37.9,24.1,22.6,2.1,2.0,17.3
1686871320,24.1,37.9,24.1,22.6,1.9,1.9,17.3
1686871440,24.1,37.6,24.0,22.6,1.6,1.9,17.3
1686871560,24.1,38.2,24.0,22.6,1.9,2.0,17.3
1686871680,24.1,38.2,24.0,22.6,1.9,1.9,17.3
1686871800,24.0,37.3,24.0,22.6,1.8,1.9,17.3
1686871920,24.0,37.3,24.0,22.6,1.8,1.9,17.3
1686872040,24.0,38.2,24.0,22.6,1.9,1.9,17.3
1686872160,24.0,38.6,24.0,22.6,1.9,1.9,17.4
1686872280,24.0,38.6,24.0,22.6,1.8,1.9,17.3
1686872400,24.0,38.1,24.0,22.6,1.7,2.0,17.4
1686872520,24.0,38.1,24.0,22.6,1.7,1.9,17.4
1686872640,23.9,38.0,23.9,22.6,1.6,2.0,17.4
1686872760,24.0,38.2,23.9,22.6,1.7,1.9,17.4
1686872880,23.9,38.2,23.9,22.6,1.7,1.9,17.4
1686873000,23.9,38.0,23.9,22.6,1.7,1.9,17.4
1686873120,24.0,38.7,23.9,22.6,1.8,1.9,17.4
1686873240,23.9,38.7,23.9,22.6,1.7,2.0,17.4
1686873360,23.9,37.7,23.8,22.6,1.5,2.0,17.4
1686873480,23.9,37.7,23.8,22.6,1.5,2.0,17.4
1686873600,23.9,37.7,23.8,22.6,1.6,2.0,17.4
1686873720,23.8,38.7,23.8,22.6,1.5,2.0,17.4
1686873840,23.8,37.4,23.8,22.6,1.4,2.0,17.4
1686873960,23.8,37.4,23.8,22.6,1.4,2.0,17.4
1686874080,23.8,38.2,23.7,22.6,1.4,2.0,17.4
1686874200,23.7,38.2,23.7,22.6,1.4,2.0,17.4
1686874320,23.7,38.2,23.7,22.6,1.3,2.0,17.4
1686874440,23.7,37.8,23.7,22.6,1.3,2.0,17.3
1686874560,23.7,38.5,23.7,22.6,1.4,2.0,17.3
1686874680,23.7,38.5,23.6,22.6,1.3,2.0,17.3
1686874800,23.7,37.5,23.6,22.6,1.3,2.0,17.3
1686874920,23.6,37.8,23.6,22.6,1.3,2.0,17.3
1686875040,23.6,37.8,23.6,22.6,1.2,2.0,17.3
1686875160,23.7,36.8,23.6,22.6,1.2,1.7,17.3
1686875280,23.7,36.8,23.6,22.6,1.2,1.7,17.3
1686875400,23.7,36.8,23.6,22.6,1.2,1.7,17.3
1686875520,23.7,38.4,23.6,22.6,1.3,1.7,17.3
1686875640,23.7,38.4,23.6,22.6,1.3,1.7,17.3
1686875760,23.6,37.5,23.6,22.6,1.2,1.7,17.3
1686875880,23.6,38.0,23.6,22.6,1.2,1.7,17.3
1686876000,23.6,38.0,23.6,22.6,1.2,1.7,17.3
1686876120,23.6,26.9,23.6,22.6,1.2,1.7,17.3
1686876240,23.6,26.9,23.6,22.6,1.2,1.7,17.3
1686876360,23.6,26.8,23.6,22.6,1.2,1.7,17.3
1686876480,23.6,26.9,23.6,22.6,1.2,1.7,17.3
1686876600,23.6,26.9,23.6,22.6,1.2,1.7,17.3
1686876720,23.6,26.9,23.5,22.6,1.2,1.7,17.3
1686876840,23.5,26.9,23.5,22.6,1.2,1.7,17.3
1686876960,23.5,26.9,23.5,22.6,1.2,1.7,17.2
1686877080,23.5,26.9,23.5,22.6,1.2,1.7,17.2
1686877200,23.5,26.9,23.5,22.6,1.2,1.7,17.2
1686877320,23.5,26.9,23.5,22.6,1.3,1.7,17.2
1686877440,23.5,27.1,23.5,22.6,1.3,1.7,17.2
1686877560,23.5,27.1,23.5,22.6,1.3,1.7,17.2
1686877680,23.5,27.1,23.5,22.6,1.3,1.7,17.2
1686877800,23.5,27.0,23.5,22.6,1.3,1.7,17.2
1686877920,23.5,26.9,23.5,22.6,1.3,1.7,17.2
1686878040,23.6,26.9,23.6,22.6,1.2,1.4,17.2
1686878160,23.6,26.7,23.5,22.6,1.1,1.4,17.2
1686878280,23.5,26.8,23.5,22.6,1.1,1.4,17.2
1686878400,23.5,26.9,23.5,22.6,1.1,1.4,17.2
1686878520,23.5,26.8,23.5,22.6,1.0,1.4,17.2
1686878640,23.5,26.8,23.5,22.6,1.0,1.4,17.2
1686878760,23.5,26.8,23.5,22.6,1.0,1.4,17.2
1686878880,23.5,26.8,23.5,22.6,1.0,1.4,17.2
1686879000,23.5,26.8,23.5,22.6,0.9,1.4,17.2
1686879120,23.5,26.8,23.5,22.6,0.9,1.4,17.2
1686879240,23.4,26.8,23.4,22.6,0.9,1.4,17.2
1686879360,23.4,26.7,23.4,22.6,0.8,1.4,17.2
1686879480,23.4,26.8,23.4,22.6,0.9,1.4,17.2
1686879600,23.4,26.6,23.4,22.6,0.9,1.4,17.2
1686879720,23.4,26.4,23.4,22.6,0.8,1.4,17.2
1686879840,23.4,26.4,23.4,22.6,0.7,1.4,17.2
1686879960,23.4,26.4,23.4,22.6,0.7,1.4,17.2
1686880080,23.3,26.4,23.3,22.6,0.7,1.4,17.2
1686880200,23.3,26.4,23.3,22.6,0.7,1.4,17.1
1686880320,23.4,26.5,23.4,22.6,0.7,1.1,17.1
1686880440,23.4,26.3,23.4,22.6,0.6,1.1,17.1
1686880560,23.3,26.3,23.3,22.6,0.5,1.1,17.1
1686880680,23.3,26.2,23.3,22.6,0.4,1.1,17.1
1686880800,23.3,26.2,23.3,22.6,0.4,1.1,17.1
1686880920,23.3,25.9,23.3,22.6,0.4,1.1,17.1
1686881040,23.3,25.8,23.3,22.6,0.4,1.1,17.1
1686881160,23.3,25.8,23.2,22.6,0.4,1.1,17.1
1686881280,23.2,25.8,23.2,22.6,0.3,1.1,17.1
1686881400,23.2,25.7,23.2,22.6,0.3,1.1,17.1
1686881520,23.3,25.8,23.3,22.6,0.3,0.8,17.1
1686881640,23.3,25.8,23.3,22.6,0.3,0.8,17.1
1686881760,23.3,30.1,23.2,22.6,0.2,0.8,17.0
1686881880,23.2,29.8,23.2,22.6,0.1,0.8,17.0
1686882000,23.2,29.6,23.2,22.6,0.1,0.8,17.0
1686882120,23.2,29.2,23.2,22.6,0.1,0.8,17.0
1686882240,23.2,28.8,23.2,22.6,0.1,0.8,17.0
1686882360,23.2,28.5,23.2,22.6,0.0,0.8,17.0
1686882480,23.2,28.5,23.2,22.6,0.1,0.8,17.0
1686882600,23.2,28.4,23.2,22.6,0.0,0.8,17.0
1686882720,23.2,28.3,23.2,22.6,0.0,0.8,17.0
1686882840,23.2,28.1,23.1,22.6,0.0,0.8,17.0
1686882960,23.2,28.2,23.2,22.6,0.0,0.7,17.0
1686883080,23.2,28.2,23.2,22.6,0.0,0.7,17.0
1686883200,23.2,28.4,23.2,22.6,0.0,0.7,16.9
1686883320,23.2,28.2,23.2,22.6,0.0,0.7,16.9
1686883440,23.2,28.0,23.2,22.6,0.0,0.6,16.9
1686883560,23.2,27.8,23.1,22.6,0.0,0.7,16.9
1686883680,23.2,27.6,23.1,22.6,0.0,0.6,16.9
1686883800,23.1,27.4,23.1,22.6,0.0,0.7,16.9
1686883920,23.1,27.0,23.1,22.6,0.0,0.7,16.9
1686884040,23.1,26.5,23.1,22.6,0.0,0.7,16.9
1686884160,23.1,25.2,23.1,22.6,0.0,0.7,16.9
1686884280,23.1,23.4,23.1,22.6,0.0,0.7,16.9
1686884400,23.1,23.4,23.1,22.6,0.0,0.6,16.8
1686884520,23.1,23.4,23.1,22.6,0.0,0.7,16.8
1686884640,23.1,23.4,23.1,22.6,0.0,0.7,16.8
1686884760,23.1,23.4,23.1,22.6,-0.0,0.7,16.8
1686884880,23.1,23.4,23.1,22.6,-0.0,0.7,16.8
1686885000,23.1,23.4,23.1,22.6,-0.0,0.7,16.8
1686885120,23.1,23.4,23.1,22.6,-0.0,0.6,16.8
1686885240,23.1,23.4,23.1,22.6,-0.0,0.7,16.8
1686885360,23.1,23.4,23.1,22.6,-0.0,0.7,16.8
1686885480,23.1,23.4,23.1,22.6,-0.0,0.7,16.8
1686885600,23.1,20.4,23.0,22.6,0.0,0.7,16.8
1686885720,23.0,17.0,23.0,22.6,0.0,0.6,16.8
1686885840,23.0,13.3,23.0,22.6,0.0,0.6,16.7
1686885960,23.0,9.8,23.0,22.6,-0.0,0.6,16.7
1686886080,23.0,6.9,23.0,22.6,0.0,0.6,16.7
1686886200,23.0,4.7,23.0,22.6,0.0,0.6,16.7
1686886320,23.0,3.3,23.0,22.6,0.0,0.6,16.7
1686886440,23.0,2.3,23.0,22.6,0.0,0.6,16.7
1686886560,23.0,1.7,23.0,22.6,0.0,0.6,16.7
1686886680,23.0,1.2,23.0,22.6,0.0,0.6,16.7
1686886800,23.0,1.0,23.0,22.6,0.0,0.6,16.7
1686886920,23.0,0.7,23.0,22.6,0.0,0.6,16.7
1686887040,23.0,0.6,23.0,22.6,0.0,0.6,16.7
1686887160,23.0,0.5,23.0,22.6,0.0,0.6,16.7
1686887280,23.0,0.4,23.0,22.6,0.0,0.6,16.7
1686887400,23.0,0.3,23.0,22.6,0.0,0.6,16.7
1686887520,23.0,0.3,23.0,22.6,0.0,0.6,16.6
1686887640,23.0,0.3,23.0,22.6,0.0,0.6,16.6
1686887760,23.0,0.3,23.0,22.6,0.0,0.6,16.6
1686887880,22.9,0.3,23.0,22.6,0.0,0.6,16.6
1686888000,22.9,0.3,23.0,22.6,0.0,0.6,16.6
1686888120,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686888240,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686888360,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686888480,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686888600,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686888720,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686888840,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686888960,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686889080,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686889200,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686889320,22.9,0.3,22.9,22.6,0.0,0.6,16.6
1686889440,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686889560,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686889680,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686889800,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686889920,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686890040,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686890160,22.9,0.3,22.9,22.6,0.0,0.6,16.5
1686890280,22.8,0.3,22.9,22.6,0.0,0.6,16.5
1686890400,22.8,0.3,22.9,22.6,0.0,0.6,16.5
1686890520,22.8,0.3,22.9,22.6,0.0,0.6,16.5
1686890640,22.8,0.2,22.8,22.6,-0.0,0.6,16.5
1686890760,22.8,0.3,22.8,22.6,0.0,0.6,16.5
1686890880,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686891000,22.8,0.3,22.8,22.6,0.0,0.6,16.5
1686891120,22.8,0.3,22.8,22.6,0.0,0.6,16.5
1686891240,22.8,0.3,22.8,22.6,0.0,0.7,16.5
1686891360,22.8,0.3,22.8,22.6,0.0,0.6,16.5
1686891480,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686891600,22.8,0.3,22.8,22.6,0.0,0.6,16.5
1686891720,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686891840,22.8,0.3,22.8,22.6,0.0,0.6,16.5
1686891960,22.8,0.3,22.8,22.6,0.0,0.7,16.5
1686892080,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686892200,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686892320,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686892440,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686892560,22.8,0.2,22.8,22.6,0.0,0.7,16.5
1686892680,22.8,0.2,22.8,22.6,0.0,0.7,16.5
1686892800,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686892920,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686893040,22.8,0.2,22.8,22.6,0.0,0.6,16.5
1686893160,22.8,0.3,22.8,22.6,0.0,0.6,16.4
1686893280,22.8,0.2,22.8,22.6,0.0,0.6,16.4
1686893400,22.8,0.2,22.8,22.6,0.0,0.6,16.4
1686893520,22.8,0.2,22.8,22.6,0.0,0.6,16.4
1686893640,22.8,0.2,22.8,22.6,0.0,0.6,16.4
1686893760,22.8,0.2,22.8,22.6,0.0,0.6,16.4
1686893880,22.8,0.2,22.8,22.6,0.0,0.6,16.4
1686894000,22.7,0.2,22.8,22.6,0.0,0.6,16.4
1686894120,22.7,0.2,22.8,22.6,0.0,0.6,16.4
1686894240,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686894360,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686894480,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686894600,22.7,0.2,22.7,22.6,0.0,0.7,16.4
1686894720,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686894840,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686894960,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895080,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895200,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895320,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895440,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895560,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895680,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895800,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686895920,22.7,0.2,22.7,22.6,-0.0,0.6,16.4
1686896040,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686896160,22.7,0.2,22.7,22.6,-0.0,0.6,16.4
1686896280,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686896400,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686896520,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686896640,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686896760,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686896880,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686897000,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686897120,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686897240,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686897360,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686897480,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686897600,22.7,0.2,22.7,22.6,-0.0,0.6,16.4
1686897720,22.7,0.2,22.7,22.6,0.0,0.6,16.4
1686897840,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686897960,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686898080,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686898200,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686898320,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686898440,22.7,0.2,22.7,22.6,-0.0,0.6,16.3
1686898560,22.7,0.2,22.7,22.6,0.0,0.7,16.3
1686898680,22.7,0.2,22.7,22.6,-0.0,0.6,16.3
1686898800,22.7,0.2,22.7,22.6,0.0,0.7,16.3
1686898920,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686899040,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686899160,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686899280,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686899400,22.7,0.2,22.7,22.6,-0.0,0.6,16.3
1686899520,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686899640,22.7,0.2,22.7,22.6,-0.0,0.6,16.3
1686899760,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686899880,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686900000,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686900120,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686900240,22.7,0.2,22.7,22.6,-0.0,0.6,16.3
1686900360,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686900480,22.7,0.2,22.7,22.6,-0.0,0.6,16.3
1686900600,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686900720,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686900840,22.7,0.2,22.7,22.6,-0.0,0.6,16.3
1686900960,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901080,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901200,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901320,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901440,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901560,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901680,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901800,22.7,0.2,22.7,22.6,0.0,0.6,16.3
1686901920,22.6,0.2,22.7,22.6,-0.0,0.6,16.3
1686902040,22.6,0.2,22.7,22.6,0.0,0.6,16.3
1686902160,22.6,0.2,22.7,22.6,0.0,0.6,16.3
1686902280,22.6,0.2,22.7,22.6,0.0,0.6,16.3
1686902400,22.6,0.2,22.7,22.6,-0.0,0.6,16.3
1686902520,22.6,0.2,22.7,22.6,-0.0,0.6,16.3
1686902640,22.6,0.2,22.7,22.6,0.0,0.6,16.3
1686902760,22.6,0.2,22.7,22.6,-0.0,0.6,16.3
1686902880,22.6,0.2,22.7,22.6,0.0,0.6,16.3
1686903000,22.6,0.2,22.7,22.6,-0.0,0.6,16.3
1686903120,22.6,0.2,22.7,22.6,-0.0,0.6,16.3
1686903240,22.6,0.2,22.7,22.6,0.0,0.6,16.3
1686903360,22.6,0.2,22.6,22.6,-0.0,0.6,16.3
1686903480,22.6,0.2,22.7,22.6,0.0,0.6,16.3
1686903600,22.6,0.2,22.6,22.6,0.0,0.6,16.3
1686903720,22.6,0.2,22.6,22.6,0.0,0.6,16.3
1686903840,22.6,0.2,22.6,22.6,-0.0,0.6,16.3
1686903960,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686904080,22.6,0.2,22.6,22.6,0.0,0.6,16.3
1686904200,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686904320,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686904440,22.6,0.2,22.6,22.6,0.0,0.7,16.2
1686904560,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686904680,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686904800,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686904920,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686905040,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686905160,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686905280,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686905400,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686905520,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686905640,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686905760,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686905880,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686906000,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686906120,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686906240,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686906360,22.6,0.2,22.6,22.6,0.0,0.7,16.2
1686906480,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686906600,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686906720,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686906840,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686906960,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686907080,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686907200,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686907320,22.6,0.3,22.6,22.6,0.0,0.6,16.2
1686907440,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686907560,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686907680,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686907800,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686907920,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686908040,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686908160,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686908280,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686908400,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686908520,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686908640,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686908760,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686908880,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686909000,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686909120,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686909240,22.6,0.2,22.6,22.6,-0.0,0.6,16.2
1686909360,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686909480,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686909600,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686909720,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686909840,22.6,0.3,22.6,22.6,0.0,0.6,16.2
