Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686909960,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686910080,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686910200,22.6,0.2,22.6,22.6,0.0,0.6,16.2
1686910320,22.6,0.2,22.6,22.6,-0.0,0.6,16.1
1686910440,22.6,0.3,22.6,22.6,0.0,0.6,16.1
1686910560,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686910680,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686910800,22.6,0.2,22.6,22.6,-0.0,0.6,16.1
1686910920,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686911040,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686911160,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686911280,22.6,0.2,22.6,22.6,-0.0,0.6,16.1
1686911400,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686911520,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686911640,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686911760,22.6,0.2,22.6,22.6,-0.0,0.6,16.1
1686911880,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912000,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912120,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912240,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912360,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912480,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912600,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912720,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686912840,22.6,0.2,22.6,22.6,-0.0,0.6,16.1
1686912960,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686913080,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686913200,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686913320,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686913440,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686913560,22.6,0.2,22.6,22.6,0.0,0.7,16.1
1686913680,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686913800,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686913920,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686914040,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686914160,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686914280,22.6,0.2,22.6,22.6,0.0,0.6,16.1
1686914400,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686914520,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686914640,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686914760,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686914880,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686915000,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686915120,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686915240,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686915360,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686915480,22.5,0.2,22.6,22.6,0.0,0.6,16.1
1686915600,22.5,0.2,22.5,22.6,0.0,0.6,16.1
1686915720,22.5,0.3,22.6,22.6,0.0,0.6,16.1
1686915840,22.5,0.3,22.6,22.6,0.0,0.6,16.1
1686915960,22.5,0.3,22.5,22.6,0.0,0.6,16.1
1686916080,22.5,0.3,22.5,22.6,0.0,0.6,16.1
1686916200,22.5,0.3,22.5,22.6,0.0,0.6,16.1
1686916320,22.5,0.3,22.5,22.6,0.0,0.6,16.1
1686916440,22.5,0.4,22.5,22.6,0.0,0.6,16.1
1686916560,22.5,0.4,22.5,22.6,0.0,0.6,16.1
1686916680,22.5,0.5,22.5,22.6,0.0,0.6,16.1
1686916800,22.5,0.6,22.5,22.6,0.0,0.6,16.1
1686916920,22.5,0.8,22.5,22.6,0.0,0.6,16.1
1686917040,22.5,1.0,22.5,22.6,0.0,0.6,16.0
1686917160,22.5,1.3,22.5,22.6,0.0,0.6,16.0
1686917280,22.5,1.8,22.5,22.6,0.0,0.7,16.0
1686917400,22.5,2.4,22.5,22.6,0.0,0.7,16.0
1686917520,22.5,3.1,22.5,22.6,0.0,0.6,16.0
1686917640,22.5,4.2,22.5,22.6,0.0,0.6,16.0
1686917760,22.5,5.6,22.5,22.6,0.0,0.7,16.0
1686917880,22.5,7.5,22.5,22.6,0.0,0.6,16.0
1686918000,22.5,10.4,22.5,22.6,0.0,0.6,16.0
1686918120,22.5,13.2,22.5,22.6,0.0,0.6,16.0
1686918240,22.5,16.8,22.5,22.6,0.0,0.6,16.0
1686918360,22.5,19.7,22.5,22.6,0.0,0.6,16.0
1686918480,22.5,22.6,22.5,22.6,0.0,0.6,16.0
1686918600,22.5,24.5,22.5,22.6,-0.0,0.6,16.0
1686918720,22.5,22.8,22.5,22.6,-0.0,0.6,16.0
1686918840,22.5,22.8,22.5,22.6,-0.0,0.6,16.0
1686918960,22.5,22.8,22.5,22.6,-0.0,0.7,16.0
1686919080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686919200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686919320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686919440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686919560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686919680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686919800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686919920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686920880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686921960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686922920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686923880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686924960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686925920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686926880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686927960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686928920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686929880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686930960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686931920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686932880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686933960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686934920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686935880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686936960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686937920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686938880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686939000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686939120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686939240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686939360,25.4,37.6,25.4,22.6,5.3,3.3,17.7
1686939480,25.2,37.6,25.2,22.6,5.4,4.1,17.7
1686939600,25.2,37.0,25.2,22.6,5.5,4.1,17.8
1686939720,25.2,37.8,25.2,22.6,5.6,4.2,17.8
1686939840,25.2,37.8,25.2,22.6,5.5,4.1,17.8
1686939960,25.2,36.8,25.1,22.6,5.5,4.2,17.9
1686940080,25.2,37.6,25.2,22.6,5.9,4.2,17.9
1686940200,25.2,37.6,25.2,22.6,5.6,4.2,18.0
1686940320,25.2,37.7,25.2,22.6,6.1,4.2,18.0
1686940440,25.8,37.5,25.8,22.6,8.4,4.1,18.1
1686940560,25.5,37.5,25.5,22.6,6.4,3.5,18.1
1686940680,25.5,37.8,25.5,22.6,6.5,3.5,18.1
1686940800,25.5,38.1,25.5,22.6,6.0,3.1,18.2
1686940920,25.5,38.1,25.4,22.6,5.6,3.0,18.2
1686941040,26.9,37.0,26.9,22.6,10.8,2.8,18.3
1686941160,27.0,37.4,27.0,22.6,11.1,2.7,18.3
1686941280,26.5,37.4,26.5,22.6,9.3,2.8,18.4
1686941400,26.8,36.4,26.8,22.6,10.7,2.8,18.5
1686941520,25.8,36.6,25.8,22.6,6.6,2.9,18.5
1686941640,25.8,36.6,25.8,22.6,6.8,2.9,18.6
1686941760,26.4,36.5,26.4,22.6,9.7,2.8,18.7
1686941880,26.6,36.3,26.6,22.6,10.0,2.8,18.7
1686942000,26.6,36.3,26.5,22.6,9.8,2.9,18.8
1686942120,26.2,36.7,26.2,22.6,8.8,2.9,18.9
1686942240,26.5,36.8,26.5,22.6,9.7,2.8,19.0
1686942360,26.5,36.9,26.5,22.6,9.5,2.8,19.0
1686942480,26.3,35.9,26.3,22.6,8.5,2.9,19.1
1686942600,26.5,36.8,26.5,22.6,9.7,2.9,19.2
1686942720,26.6,36.8,26.6,22.6,9.8,2.9,19.2
1686942840,26.5,36.6,26.5,22.6,9.4,2.9,19.3
1686942960,26.6,36.5,26.6,22.6,9.6,2.8,19.3
1686943080,26.6,36.4,26.6,22.6,9.7,2.8,19.4
1686943200,26.7,36.7,26.6,22.6,9.7,2.8,19.4
1686943320,26.7,36.7,26.7,22.6,9.8,2.8,19.5
1686943440,26.7,36.7,26.7,22.6,9.8,2.8,19.5
1686943560,26.7,36.8,26.7,22.6,9.8,2.8,19.6
1686943680,26.7,36.9,26.7,22.6,9.8,2.9,19.6
1686943800,26.7,36.9,26.7,22.6,9.8,2.9,19.7
1686943920,26.7,36.6,26.7,22.6,9.8,2.8,19.7
1686944040,26.7,36.4,26.7,22.6,9.7,2.8,19.8
1686944160,26.7,36.4,26.7,22.6,9.6,2.8,19.8
1686944280,26.7,36.4,26.7,22.6,9.6,2.8,19.8
1686944400,26.8,36.7,26.8,22.6,9.6,2.8,19.9
1686944520,26.8,36.7,26.8,22.6,9.6,2.9,19.9
1686944640,26.8,36.6,26.8,22.6,9.6,2.8,19.9
1686944760,26.8,36.2,26.8,22.6,9.7,2.9,20.0
1686944880,26.8,36.2,26.8,22.6,9.9,2.9,20.0
1686945000,26.8,36.2,26.8,22.6,9.7,2.8,20.0
1686945120,26.9,36.8,26.9,22.6,9.9,2.8,20.1
1686945240,26.9,36.8,26.9,22.6,9.7,2.8,20.1
1686945360,26.9,36.7,26.9,22.6,9.8,2.8,20.1
1686945480,26.9,36.7,26.9,22.6,9.7,2.8,20.1
1686945600,26.9,36.7,26.9,22.6,9.7,2.8,20.2
1686945720,26.9,36.3,26.9,22.6,9.7,2.8,20.2
1686945840,26.8,36.2,26.8,22.6,9.6,3.0,20.2
1686945960,26.9,36.2,26.9,22.6,9.6,2.8,20.2
1686946080,26.9,36.8,26.9,22.6,9.8,2.8,20.2
1686946200,26.9,36.8,26.9,22.6,9.8,2.8,20.3
1686946320,26.9,36.8,26.9,22.6,9.6,2.8,20.3
1686946440,26.9,36.8,26.8,22.6,9.6,2.8,20.3
1686946560,26.9,36.3,26.9,22.6,9.7,2.8,20.3
1686946680,26.9,36.3,26.9,22.6,9.7,2.8,20.3
1686946800,26.8,36.7,26.8,22.6,9.6,2.8,20.4
1686946920,26.9,36.3,26.9,22.6,9.7,2.9,20.4
1686947040,26.9,36.3,26.9,22.6,9.6,2.8,20.4
1686947160,26.8,36.9,26.8,22.6,9.5,2.8,20.4
1686947280,26.9,36.3,26.8,22.6,9.6,2.8,20.4
1686947400,26.9,36.3,26.9,22.6,9.6,2.8,20.5
1686947520,26.8,36.9,26.8,22.6,9.5,2.8,20.5
1686947640,26.9,36.4,26.9,22.6,9.7,2.8,20.5
1686947760,26.9,36.4,26.9,22.6,9.8,2.9,20.5
1686947880,26.9,36.3,26.9,22.6,9.6,2.8,20.5
1686948000,26.9,36.4,26.9,22.6,9.6,2.9,20.5
1686948120,26.9,36.4,26.9,22.6,9.6,2.8,20.6
1686948240,26.9,36.5,26.9,22.6,9.6,2.8,20.6
1686948360,26.8,36.5,26.8,22.6,9.5,2.9,20.6
1686948480,26.9,36.3,26.9,22.6,9.6,2.8,20.6
1686948600,26.9,36.4,26.9,22.6,9.6,2.8,20.6
1686948720,26.9,36.4,26.9,22.6,9.5,2.8,20.6
1686948840,26.9,36.4,26.9,22.6,9.5,2.9,20.6
1686948960,26.9,36.3,26.9,22.6,9.4,2.8,20.7
1686949080,26.9,36.3,26.9,22.6,9.5,2.9,20.7
1686949200,26.9,36.3,26.9,22.6,9.5,2.9,20.7
1686949320,26.9,36.3,26.9,22.6,9.5,2.8,20.7
1686949440,26.9,36.3,26.9,22.6,9.5,2.8,20.7
1686949560,26.9,36.7,26.9,22.6,9.4,2.8,20.7
1686949680,26.9,36.5,26.9,22.6,9.5,2.9,20.7
1686949800,26.9,36.5,26.9,22.6,9.5,2.9,20.7
1686949920,27.0,36.5,27.0,22.6,9.6,2.8,20.7
1686950040,27.0,36.5,27.0,22.6,9.6,2.9,20.8
1686950160,27.0,36.5,27.0,22.6,9.6,2.8,20.8
1686950280,26.9,36.5,26.9,22.6,9.6,2.9,20.8
1686950400,26.8,36.2,26.8,22.6,8.7,2.9,20.8
1686950520,26.8,36.2,26.8,22.6,8.7,2.9,20.8
1686950640,27.0,36.8,27.0,22.6,9.4,2.8,20.8
1686950760,27.0,36.4,27.0,22.6,9.4,2.9,20.8
1686950880,27.0,36.3,27.0,22.6,9.4,2.8,20.8
1686951000,26.9,36.7,26.9,22.6,9.2,2.8,20.8
1686951120,27.0,36.2,27.0,22.6,9.2,2.9,20.8
1686951240,27.0,36.2,27.0,22.6,9.2,2.8,20.8
1686951360,27.0,36.7,26.9,22.6,9.1,2.8,20.9
1686951480,27.0,36.7,26.9,22.6,9.1,2.8,20.9
1686951600,26.9,36.7,26.9,22.6,9.0,2.8,20.9
1686951720,27.0,36.2,26.9,22.6,9.0,2.8,20.9
1686951840,26.9,36.6,26.9,22.6,9.0,2.9,20.9
1686951960,27.0,36.6,26.9,22.6,9.0,2.8,20.9
1686952080,26.9,36.1,26.9,22.6,8.9,2.8,20.9
1686952200,26.9,36.6,26.9,22.6,8.9,2.9,20.9
1686952320,26.9,36.6,26.9,22.6,8.9,2.8,20.9
1686952440,26.9,36.6,26.9,22.6,8.8,2.9,20.9
1686952560,26.9,36.4,26.9,22.6,8.8,2.8,20.9
1686952680,26.9,36.3,26.9,22.6,8.8,2.8,21.0
1686952800,27.0,36.5,26.9,22.6,8.8,2.9,21.0
1686952920,27.0,36.5,26.9,22.6,8.8,2.8,21.0
1686953040,27.0,36.5,26.9,22.6,8.8,2.8,21.0
1686953160,26.9,35.8,26.9,22.6,8.7,2.9,21.0
1686953280,26.9,36.4,26.9,22.6,8.6,2.8,21.0
1686953400,26.9,36.4,26.9,22.6,8.6,2.8,21.0
1686953520,26.9,36.0,26.9,22.6,8.6,2.9,21.0
1686953640,26.9,36.4,26.9,22.6,8.6,2.8,21.0
1686953760,26.9,36.4,26.9,22.6,8.5,2.8,21.0
1686953880,26.9,36.3,26.9,22.6,8.5,2.9,21.0
1686954000,26.9,36.3,26.9,22.6,8.5,2.9,21.0
1686954120,26.9,36.1,26.9,22.6,8.5,2.8,21.1
1686954240,26.9,36.2,26.9,22.6,8.4,2.9,21.1
1686954360,26.9,36.0,26.8,22.6,8.2,2.9,21.1
1686954480,26.9,36.1,26.9,22.6,8.3,2.8,21.1
1686954600,26.9,36.7,26.9,22.6,8.2,2.8,21.1
1686954720,26.8,36.6,26.8,22.6,8.1,2.8,21.1
1686954840,26.8,36.6,26.8,22.6,8.0,2.9,21.2
1686954960,26.8,36.0,26.8,22.6,8.0,2.9,21.2
1686955080,26.8,36.0,26.8,22.6,8.0,3.0,21.2
1686955200,26.8,36.0,26.8,22.6,8.0,2.8,21.2
1686955320,26.8,36.5,26.8,22.6,7.9,2.9,21.2
1686955440,26.8,35.9,26.8,22.6,7.9,2.9,21.3
1686955560,26.8,35.8,26.8,22.6,7.9,2.9,21.3
1686955680,26.8,36.3,26.8,22.6,7.7,2.9,21.4
1686955800,26.8,36.2,26.8,22.6,7.7,2.8,21.4
1686955920,26.7,36.2,26.7,22.6,7.6,2.8,21.4
1686956040,26.7,36.2,26.7,22.6,7.5,2.9,21.5
1686956160,26.7,36.1,26.7,22.6,7.4,2.9,21.5
1686956280,26.7,36.1,26.7,22.6,7.4,2.9,21.6
1686956400,26.7,36.0,26.7,22.6,7.4,2.9,21.6
1686956520,26.7,35.9,26.6,22.6,7.2,2.9,21.7
1686956640,26.6,35.9,26.6,22.6,7.2,2.9,21.7
1686956760,26.6,35.9,26.6,22.6,7.2,2.9,21.8
1686956880,26.6,36.6,26.6,22.6,7.1,2.9,21.8
1686957000,26.6,36.7,26.6,22.6,7.0,2.9,21.9
1686957120,26.6,36.8,26.6,22.6,7.0,2.9,21.9
1686957240,26.6,36.7,26.5,22.6,7.0,3.0,22.0
1686957360,26.6,36.6,26.6,22.6,6.9,2.9,22.0
1686957480,26.6,36.6,26.5,22.6,6.8,2.9,22.1
1686957600,26.5,36.5,26.5,22.6,6.8,2.9,22.1
1686957720,26.5,36.4,26.5,22.6,6.7,2.9,22.2
1686957840,26.5,36.4,26.5,22.6,6.6,2.9,22.2
1686957960,26.5,36.4,26.5,22.6,6.5,2.9,22.2
1686958080,26.5,37.6,26.5,22.6,6.4,2.9,22.3
1686958200,26.5,37.5,26.5,22.6,6.4,2.9,22.3
1686958320,26.5,37.5,26.5,22.6,6.3,2.9,22.4
1686958440,26.5,37.3,26.4,22.6,6.3,3.0,22.4
1686958560,26.4,37.9,26.4,22.6,6.1,2.9,22.5
1686958680,26.4,37.9,26.4,22.6,6.1,2.9,22.5
1686958800,26.4,37.8,26.4,22.6,6.1,2.9,22.6
1686958920,26.4,37.9,26.4,22.6,6.0,2.9,22.6
1686959040,26.4,37.9,26.4,22.6,5.9,2.9,22.6
1686959160,26.4,37.7,26.4,22.6,5.9,2.9,22.7
1686959280,26.4,37.7,26.3,22.6,5.8,2.9,22.7
1686959400,26.3,37.7,26.3,22.6,5.7,2.9,22.7
1686959520,26.3,37.7,26.3,22.6,5.6,2.9,22.8
1686959640,26.3,37.6,26.3,22.6,5.6,2.9,22.8
1686959760,26.3,37.6,26.3,22.6,5.5,2.9,22.8
1686959880,26.3,37.5,26.3,22.6,5.4,2.9,22.8
1686960000,26.3,37.5,26.2,22.6,5.3,2.9,22.9
1686960120,26.3,37.5,26.2,22.6,5.3,2.9,22.9
1686960240,26.2,37.5,26.2,22.6,5.2,2.9,22.9
1686960360,26.2,37.6,26.2,22.6,5.1,2.9,22.9
1686960480,26.2,37.6,26.2,22.6,5.0,2.9,22.9
1686960600,26.2,37.5,26.2,22.6,4.9,2.9,22.9
1686960720,26.2,36.7,26.2,22.6,4.9,2.9,22.9
1686960840,26.2,36.6,26.1,22.6,4.7,2.9,23.0
1686960960,26.1,36.7,26.1,22.6,4.7,2.9,23.0
1686961080,26.1,38.0,26.0,22.6,4.5,3.0,23.0
1686961200,26.1,36.8,26.1,22.6,4.5,2.9,23.0
1686961320,26.1,35.8,26.0,22.6,4.3,2.9,23.0
1686961440,26.1,36.1,26.0,22.6,4.3,2.9,23.0
1686961560,26.0,36.1,26.0,22.6,4.2,2.9,23.0
1686961680,26.0,35.3,26.0,22.6,4.1,2.9,23.0
1686961800,26.0,35.4,26.0,22.6,4.0,2.9,23.0
1686961920,26.0,35.4,26.0,22.6,3.9,2.9,23.0
1686962040,25.9,34.7,25.9,22.6,3.8,2.9,23.0
1686962160,25.9,35.0,25.9,22.6,3.7,3.0,23.0
1686962280,25.9,35.0,25.9,22.6,3.7,2.9,23.0
1686962400,25.9,34.9,25.9,22.6,3.6,2.9,23.0
1686962520,25.9,38.1,25.9,22.6,3.6,2.9,22.9
1686962640,25.9,38.0,25.8,22.6,3.5,2.9,22.9
1686962760,25.8,37.9,25.8,22.6,3.4,2.9,22.9
1686962880,25.8,37.9,25.8,22.6,3.3,2.9,22.9
1686963000,25.8,37.8,25.8,22.6,3.2,2.9,22.9
1686963120,25.8,37.8,25.8,22.6,3.1,2.9,22.9
1686963240,25.8,37.8,25.7,22.6,3.1,2.9,22.9
1686963360,25.7,38.3,25.7,22.6,2.9,3.0,22.9
1686963480,25.7,37.3,25.7,22.6,2.9,2.9,22.9
1686963600,25.7,37.3,25.7,22.6,2.8,2.9,22.8
1686963720,25.7,38.3,25.7,22.6,2.7,2.9,22.8
1686963840,25.7,37.8,25.6,22.6,2.7,2.9,22.8
1686963960,25.6,37.8,25.6,22.6,2.6,3.0,22.8
1686964080,25.6,37.9,25.6,22.6,2.5,2.9,22.8
1686964200,25.6,37.9,25.6,22.6,2.4,2.9,22.8
1686964320,25.6,37.9,25.5,22.6,2.4,2.9,22.8
1686964440,25.5,37.0,25.5,22.6,2.3,3.0,22.8
1686964560,25.5,36.7,25.5,22.6,2.2,2.9,22.7
1686964680,25.5,36.7,25.5,22.6,2.1,2.9,22.7
1686964800,25.5,36.8,25.4,22.6,2.1,2.9,22.7
1686964920,25.4,35.6,25.4,22.6,1.9,3.0,22.7
1686965040,25.4,35.6,25.4,22.6,1.9,2.9,22.7
1686965160,25.4,34.9,25.3,22.6,1.8,2.9,22.7
1686965280,25.3,34.7,25.3,22.6,1.7,3.0,22.7
1686965400,25.3,34.7,25.3,22.6,1.6,2.9,22.7
1686965520,25.3,38.1,25.3,22.6,1.6,3.0,22.7
1686965640,25.3,38.1,25.2,22.6,1.4,2.9,22.6
1686965760,25.2,38.1,25.2,22.6,1.4,3.0,22.6
1686965880,25.2,37.5,25.2,22.6,1.4,3.0,22.6
1686966000,25.2,37.5,25.2,22.6,1.3,3.0,22.6
1686966120,25.2,37.9,25.2,22.6,1.2,3.0,22.6
1686966240,25.2,37.8,25.1,22.6,1.2,2.9,22.6
1686966360,25.1,37.8,25.1,22.6,1.1,2.9,22.5
1686966480,25.1,37.8,25.1,22.6,1.1,2.9,22.5
1686966600,25.1,36.5,25.1,22.6,1.0,3.0,22.5
1686966720,25.1,36.5,25.0,22.6,1.0,3.0,22.5
1686966840,25.0,37.1,25.0,22.6,1.0,3.0,22.5
1686966960,25.0,37.3,25.0,22.6,0.9,3.0,22.4
1686967080,25.0,37.3,25.0,22.6,0.9,3.0,22.4
1686967200,25.0,36.7,25.0,22.6,0.8,3.0,22.4
1686967320,25.0,36.7,24.9,22.6,0.8,2.9,22.3
1686967440,25.0,36.9,24.9,22.6,0.8,2.9,22.3
1686967560,24.9,37.1,24.9,22.6,0.7,3.0,22.3
1686967680,24.9,37.1,24.9,22.6,0.7,3.0,22.2
1686967800,24.9,36.2,24.8,22.6,0.7,3.0,22.2
1686967920,24.9,36.7,24.8,22.6,0.6,3.0,22.2
1686968040,24.9,36.7,24.8,22.6,0.6,2.9,22.1
1686968160,24.8,36.7,24.8,22.6,0.6,2.9,22.1
1686968280,24.8,36.4,24.8,22.6,0.6,3.0,22.0
1686968400,24.8,36.4,24.8,22.6,0.5,3.0,22.0
1686968520,24.8,35.6,24.8,22.6,0.5,3.0,22.0
1686968640,24.8,36.2,24.7,22.6,0.5,3.0,21.9
1686968760,24.8,36.2,24.7,22.6,0.5,3.0,21.9
1686968880,24.7,35.4,24.7,22.6,0.4,3.0,21.9
1686969000,24.7,35.8,24.7,22.6,0.4,3.0,21.8
1686969120,24.7,35.8,24.7,22.6,0.4,3.0,21.8
1686969240,24.7,34.7,24.7,22.6,0.4,3.0,21.7
1686969360,24.7,30.5,24.6,22.6,0.3,3.0,21.7
1686969480,24.6,30.4,24.6,22.6,0.3,3.0,21.7
1686969600,24.6,30.3,24.6,22.6,0.3,3.0,21.6
1686969720,24.6,30.1,24.6,22.6,0.2,3.0,21.6
1686969840,24.6,30.0,24.6,22.6,0.2,3.0,21.5
1686969960,24.6,29.9,24.5,22.6,0.2,3.0,21.5
1686970080,24.6,29.8,24.5,22.6,0.2,3.0,21.5
1686970200,24.5,29.7,24.5,22.6,0.1,3.0,21.4
1686970320,24.5,29.5,24.5,22.6,0.1,3.0,21.4
1686970440,24.5,29.3,24.5,22.6,0.1,3.0,21.3
1686970560,24.5,29.1,24.5,22.6,0.1,3.0,21.3
1686970680,24.5,28.9,24.5,22.6,0.1,2.9,21.3
1686970800,24.5,28.6,24.5,22.6,0.1,3.0,21.2
1686970920,24.5,28.4,24.5,22.6,0.1,3.0,21.2
1686971040,24.4,28.1,24.4,22.6,0.0,3.0,21.2
1686971160,24.4,27.8,24.4,22.6,0.0,3.0,21.1
1686971280,24.4,27.4,24.4,22.6,0.0,3.4,21.1
1686971400,24.4,26.8,24.3,22.6,0.0,3.3,21.0
1686971520,24.3,25.7,24.3,22.6,0.0,3.6,21.0
1686971640,24.3,24.6,24.3,22.6,0.0,3.7,21.0
1686971760,24.3,24.6,24.3,22.6,0.0,3.4,21.0
1686971880,24.4,24.7,24.4,22.6,0.0,3.0,20.9
1686972000,24.4,24.7,24.3,22.6,-0.0,3.0,20.9
1686972120,24.3,24.7,24.3,22.6,-0.0,3.0,20.9
1686972240,24.3,25.5,24.3,22.6,-0.0,3.1,20.8
1686972360,24.3,23.4,24.3,22.6,-0.0,3.4,20.8
1686972480,24.2,20.5,24.2,22.6,-0.0,3.8,20.8
1686972600,24.2,17.4,24.2,22.6,-0.0,3.6,20.7
1686972720,24.2,14.4,24.2,22.6,-0.0,3.6,20.7
1686972840,24.2,11.7,24.2,22.6,-0.0,3.5,20.7
1686972960,24.2,9.4,24.2,22.6,-0.0,3.6,20.6
1686973080,24.3,7.4,24.2,22.6,-0.0,3.0,20.6
1686973200,24.2,5.6,24.2,22.6,-0.0,3.5,20.6
1686973320,24.2,4.2,24.2,22.6,-0.0,2.9,20.6
1686973440,24.2,3.2,24.2,22.6,-0.0,3.5,20.5
1686973560,24.2,2.4,24.2,22.6,0.0,3.6,20.5
1686973680,24.2,1.8,24.2,22.6,-0.0,3.6,20.5
1686973800,24.1,1.3,24.1,22.6,-0.0,3.6,20.5
1686973920,24.2,1.0,24.1,22.6,-0.0,3.5,20.4
1686974040,24.1,0.8,24.1,22.6,-0.0,3.5,20.4
1686974160,24.2,0.7,24.2,22.6,-0.0,2.9,20.4
1686974280,24.1,0.5,24.1,22.6,-0.0,3.5,20.4
1686974400,24.1,0.5,24.1,22.6,-0.0,3.6,20.4
1686974520,24.1,0.4,24.1,22.6,-0.0,3.5,20.3
1686974640,24.1,0.4,24.1,22.6,-0.0,3.5,20.3
1686974760,24.1,0.4,24.1,22.6,-0.0,3.5,20.3
1686974880,24.1,0.3,24.1,22.6,-0.0,3.6,20.3
1686975000,24.1,0.3,24.1,22.6,-0.0,3.0,20.2
1686975120,24.1,0.3,24.1,22.6,0.0,2.9,20.2
1686975240,24.1,0.3,24.1,22.6,-0.0,3.5,20.2
1686975360,24.0,0.3,24.0,22.6,-0.0,3.5,20.2
1686975480,24.1,0.3,24.1,22.6,0.0,3.1,20.2
1686975600,24.0,0.3,24.0,22.6,-0.0,3.6,20.2
1686975720,24.1,0.3,24.1,22.6,-0.0,3.0,20.2
1686975840,24.1,0.3,24.1,22.6,0.0,3.0,20.1
1686975960,24.1,0.3,24.1,22.6,-0.0,2.9,20.1
1686976080,24.0,0.3,24.0,22.6,-0.0,3.7,20.1
1686976200,24.0,0.3,24.0,22.6,-0.0,3.7,20.1
1686976320,23.9,0.3,23.9,22.6,-0.0,4.1,20.1
1686976440,23.9,0.3,23.9,22.6,-0.0,4.2,20.1
1686976560,23.9,0.3,23.9,22.6,-0.0,3.7,20.0
1686976680,24.0,0.3,24.0,22.6,-0.0,3.5,20.0
1686976800,24.0,0.3,24.0,22.6,-0.0,2.9,20.0
1686976920,24.0,0.3,24.0,22.6,-0.0,2.9,20.0
1686977040,24.0,0.3,24.0,22.6,-0.0,3.0,20.0
1686977160,23.9,0.3,23.9,22.6,0.0,3.5,20.0
1686977280,23.8,0.3,23.8,22.6,-0.0,4.3,20.0
1686977400,24.0,0.3,24.0,22.6,-0.0,3.0,20.0
1686977520,24.0,0.3,24.0,22.6,-0.0,3.0,20.0
1686977640,24.0,0.3,24.0,22.6,-0.0,2.3,19.9
1686977760,24.0,0.3,24.0,22.6,-0.0,2.3,19.9
1686977880,24.0,0.3,24.0,22.6,-0.0,2.3,19.9
1686978000,24.0,0.3,24.0,22.6,-0.0,2.4,19.9
1686978120,24.0,0.3,24.0,22.6,-0.0,2.3,19.9
1686978240,23.9,0.3,23.9,22.6,-0.0,3.0,19.9
1686978360,23.9,0.3,23.9,22.6,-0.0,3.0,19.9
1686978480,24.0,0.3,24.0,22.6,-0.0,2.4,19.9
1686978600,24.0,0.3,24.0,22.6,-0.0,2.3,19.9
1686978720,24.0,0.3,24.0,22.6,-0.0,2.3,19.9
1686978840,24.0,0.3,24.0,22.6,-0.0,2.3,19.9
1686978960,24.0,0.3,24.0,22.6,-0.0,2.3,19.8
1686979080,23.9,0.3,23.9,22.6,-0.0,2.7,19.8
1686979200,23.9,0.3,23.9,22.6,-0.0,3.0,19.8
1686979320,23.9,0.3,23.9,22.6,-0.0,3.0,19.8
1686979440,23.9,0.3,23.9,22.6,-0.0,2.9,19.8
1686979560,23.9,0.3,23.9,22.6,0.0,2.3,19.8
1686979680,23.9,0.3,23.9,22.6,-0.0,2.4,19.8
1686979800,23.9,0.3,23.9,22.6,0.0,2.3,19.8
1686979920,23.9,0.3,23.9,22.6,-0.0,2.4,19.8
1686980040,23.9,0.3,23.9,22.6,-0.0,2.3,19.8
1686980160,23.9,0.3,23.9,22.6,0.0,2.9,19.8
1686980280,23.9,0.3,23.9,22.6,-0.0,2.5,19.8
1686980400,23.8,0.3,23.8,22.6,-0.0,3.0,19.8
1686980520,23.8,0.3,23.8,22.6,-0.0,3.0,19.8
1686980640,23.9,0.3,23.9,22.6,-0.0,2.3,19.7
1686980760,23.9,0.3,23.9,22.6,0.0,2.4,19.7
1686980880,23.9,0.3,23.9,22.6,-0.0,2.4,19.7
1686981000,23.9,0.3,23.9,22.6,-0.0,2.3,19.7
1686981120,23.9,0.3,23.9,22.6,-0.0,2.3,19.7
1686981240,23.9,0.3,23.9,22.6,-0.0,2.4,19.7
1686981360,23.8,0.3,23.8,22.6,-0.0,2.3,19.7
1686981480,23.8,0.3,23.8,22.6,0.0,3.0,19.7
1686981600,23.8,0.3,23.8,22.6,-0.0,3.0,19.7
1686981720,23.8,0.3,23.8,22.6,-0.0,2.5,19.7
1686981840,23.8,0.3,23.8,22.6,-0.0,2.3,19.7
1686981960,23.8,0.3,23.8,22.6,-0.0,2.3,19.7
1686982080,23.8,0.3,23.8,22.6,-0.0,2.4,19.6
1686982200,23.8,0.3,23.8,22.6,-0.0,2.3,19.6
1686982320,23.8,0.3,23.8,22.6,-0.0,2.3,19.6
1686982440,23.8,0.3,23.8,22.6,-0.0,2.3,19.6
1686982560,23.7,0.3,23.7,22.6,-0.0,3.0,19.6
1686982680,23.8,0.3,23.8,22.6,-0.0,1.8,19.6
1686982800,23.9,0.3,23.9,22.6,-0.0,1.8,19.6
1686982920,23.9,0.3,23.9,22.6,-0.0,1.8,19.6
1686983040,23.9,0.3,23.9,22.6,-0.0,1.8,19.6
1686983160,23.9,0.3,23.9,22.6,-0.0,1.8,19.6
1686983280,23.9,0.3,23.9,22.6,-0.0,1.8,19.6
1686983400,23.9,0.3,23.9,22.6,-0.0,1.8,19.6
1686983520,23.8,0.3,23.8,22.6,-0.0,1.8,19.6
1686983640,23.8,0.3,23.8,22.6,-0.0,1.8,19.6
1686983760,23.8,0.3,23.8,22.6,-0.0,1.8,19.6
1686983880,23.8,0.3,23.8,22.6,-0.0,1.8,19.6
1686984000,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984120,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984240,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984360,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984480,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984600,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984720,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984840,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686984960,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985080,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985200,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985320,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985440,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985560,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985680,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985800,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686985920,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686986040,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686986160,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686986280,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686986400,23.8,0.3,23.8,22.6,0.0,1.8,19.5
1686986520,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686986640,23.8,0.3,23.8,22.6,-0.0,1.8,19.5
1686986760,23.7,0.3,23.8,22.6,-0.0,1.8,19.4
1686986880,23.8,0.3,23.8,22.6,-0.0,1.8,19.4
1686987000,23.8,0.3,23.8,22.6,-0.0,1.8,19.4
1686987120,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686987240,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686987360,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686987480,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686987600,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686987720,23.7,0.3,23.7,22.6,0.0,1.8,19.4
1686987840,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686987960,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686988080,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686988200,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686988320,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686988440,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686988560,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686988680,23.7,0.3,23.7,22.6,-0.0,1.8,19.4
1686988800,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686988920,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989040,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989160,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989280,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989400,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989520,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989640,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989760,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686989880,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686990000,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686990120,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686990240,23.7,0.3,23.7,22.6,-0.0,1.8,19.3
1686990360,23.7,0.3,23.7,22.6,0.0,1.8,19.3
1686990480,23.6,0.3,23.7,22.6,-0.0,1.8,19.3
1686990600,23.6,0.3,23.7,22.6,-0.0,1.8,19.3
1686990720,23.6,0.3,23.7,22.6,0.0,1.8,19.3
1686990840,23.6,0.3,23.6,22.6,-0.0,1.8,19.3
1686990960,23.6,0.3,23.6,22.6,-0.0,1.8,19.3
1686991080,23.6,0.3,23.6,22.6,0.0,1.8,19.3
1686991200,23.6,0.3,23.6,22.6,-0.0,1.8,19.3
1686991320,23.6,0.3,23.6,22.6,-0.0,1.8,19.3
1686991440,23.6,0.3,23.6,22.6,-0.0,1.8,19.3
1686991560,23.6,0.3,23.6,22.6,-0.0,1.8,19.3
1686991680,23.6,0.3,23.6,22.6,-0.0,1.9,19.2
1686991800,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686991920,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992040,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992160,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992280,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992400,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992520,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992640,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992760,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686992880,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686993000,23.6,0.3,23.6,22.6,-0.0,1.8,19.2
1686993120,23.6,0.3,23.6,22.6,0.0,1.5,19.2
1686993240,23.6,0.3,23.6,22.6,-0.0,1.5,19.2
1686993360,23.6,0.3,23.6,22.6,-0.0,1.5,19.2
1686993480,23.6,0.3,23.6,22.6,-0.0,1.5,19.2
1686993600,23.6,0.3,23.6,22.6,-0.0,1.6,19.2
1686993720,23.6,0.3,23.6,22.6,-0.0,1.5,19.2
1686993840,23.6,0.3,23.6,22.6,-0.0,1.5,19.2
1686993960,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686994080,23.6,0.3,23.6,22.6,0.0,1.6,19.1
1686994200,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686994320,23.6,0.3,23.6,22.6,-0.0,1.6,19.1
1686994440,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686994560,23.6,0.3,23.6,22.6,-0.0,1.6,19.1
1686994680,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686994800,23.6,0.3,23.6,22.6,-0.0,1.6,19.1
1686994920,23.6,0.3,23.6,22.6,0.0,1.5,19.1
1686995040,23.6,0.3,23.6,22.6,0.0,1.5,19.1
1686995160,23.6,0.3,23.6,22.6,-0.0,1.6,19.1
1686995280,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686995400,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686995520,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686995640,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686995760,23.6,0.3,23.6,22.6,-0.0,1.5,19.1
1686995880,23.5,0.3,23.5,22.6,-0.0,1.7,19.1
1686996000,23.5,0.3,23.6,22.6,-0.0,1.6,19.1
1686996120,23.5,0.3,23.6,22.6,-0.0,1.5,19.0
1686996240,23.5,0.3,23.5,22.6,-0.0,1.6,19.0
1686996360,23.5,0.3,23.5,22.6,-0.0,1.6,19.0
1686996480,23.5,0.3,23.5,22.6,-0.0,1.6,19.0
1686996600,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686996720,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686996840,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686996960,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686997080,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686997200,23.5,0.3,23.5,22.6,0.0,1.5,19.0
1686997320,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686997440,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686997560,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686997680,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686997800,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686997920,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686998040,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686998160,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686998280,23.5,0.3,23.5,22.6,-0.0,1.5,19.0
1686998400,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686998520,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686998640,23.5,0.3,23.5,22.6,0.0,1.3,19.0
1686998760,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686998880,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686999000,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686999120,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686999240,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686999360,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686999480,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1686999600,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1686999720,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1686999840,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1686999960,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000080,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000200,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000320,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000440,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000560,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000680,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000800,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687000920,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001040,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001160,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001280,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001400,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001520,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001640,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001760,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687001880,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687002000,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687002120,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687002240,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1687002360,23.5,0.4,23.5,22.6,-0.0,1.3,18.9
1687002480,23.5,0.4,23.5,22.6,-0.0,1.3,18.9
1687002600,23.5,0.5,23.5,22.6,-0.0,1.3,18.9
1687002720,23.4,0.6,23.5,22.6,-0.0,1.3,18.9
1687002840,23.4,0.7,23.5,22.6,-0.0,1.3,18.9
1687002960,23.4,0.9,23.5,22.6,-0.0,1.3,18.9
1687003080,23.4,1.1,23.5,22.6,-0.0,1.3,18.9
1687003200,23.4,1.4,23.4,22.6,-0.0,1.3,18.9
1687003320,23.4,1.9,23.4,22.6,-0.0,1.3,18.9
1687003440,23.4,2.6,23.4,22.6,-0.0,1.3,18.9
1687003560,23.4,3.5,23.4,22.6,-0.0,1.3,18.9
1687003680,23.4,5.0,23.4,22.6,0.0,1.3,18.9
1687003800,23.4,7.0,23.4,22.6,-0.0,1.3,18.9
1687003920,23.4,9.8,23.4,22.6,-0.0,1.3,18.9
1687004040,23.4,13.2,23.4,22.6,-0.0,1.3,18.9
1687004160,23.4,17.2,23.4,22.6,-0.0,1.3,18.9
1687004280,23.4,21.1,23.4,22.6,-0.0,1.4,18.9
1687004400,23.4,23.8,23.4,22.6,-0.0,1.3,18.8
1687004520,23.4,23.7,23.4,22.6,0.0,1.4,18.9
1687004640,23.4,23.7,23.4,22.6,-0.0,1.3,18.8
1687004760,23.4,23.7,23.4,22.6,0.0,1.4,18.8
1687004880,23.4,23.7,23.4,22.6,0.0,1.4,18.8
1687005000,23.4,23.7,23.4,22.6,0.0,1.4,18.8
1687005120,23.4,23.7,23.4,22.6,0.0,1.4,18.8
1687005240,23.4,24.2,23.4,22.6,0.0,1.4,18.8
1687005360,23.4,26.6,23.4,22.6,0.0,1.4,18.8
1687005480,23.4,27.6,23.3,22.6,0.0,1.4,18.8
1687005600,23.4,28.0,23.3,22.6,0.0,1.4,18.8
1687005720,23.4,28.3,23.3,22.6,0.0,1.3,18.8
1687005840,23.4,28.6,23.3,22.6,0.0,1.4,18.8
1687005960,23.4,28.8,23.4,22.6,0.1,1.1,18.8
1687006080,23.4,29.0,23.4,22.6,0.1,1.1,18.8
1687006200,23.4,29.3,23.4,22.6,0.1,1.1,18.8
1687006320,23.4,29.5,23.4,22.6,0.1,1.1,18.8
1687006440,23.4,29.6,23.4,22.6,0.1,1.1,18.8
1687006560,23.4,29.8,23.4,22.6,0.1,1.1,18.8
1687006680,23.4,29.9,23.4,22.6,0.1,1.1,18.8
1687006800,23.4,30.0,23.4,22.6,0.1,1.1,18.8
1687006920,23.4,30.1,23.4,22.6,0.2,1.1,18.8
1687007040,23.4,30.2,23.4,22.6,0.2,1.1,18.8
1687007160,23.4,30.3,23.4,22.6,0.2,1.1,18.8
1687007280,23.4,30.4,23.4,22.6,0.2,1.1,18.8
1687007400,23.4,30.5,23.4,22.6,0.2,1.1,18.8
1687007520,23.4,30.6,23.4,22.6,0.2,1.1,18.8
1687007640,23.4,30.7,23.4,22.6,0.2,1.1,18.8
1687007760,23.4,30.7,23.4,22.6,0.3,1.1,18.8
1687007880,23.4,30.8,23.4,22.6,0.3,1.1,18.8
1687008000,23.4,30.8,23.4,22.6,0.3,1.1,18.8
1687008120,23.4,30.9,23.4,22.6,0.3,1.1,18.8
1687008240,23.4,30.9,23.4,22.6,0.3,1.1,18.8
1687008360,23.4,30.9,23.4,22.6,0.3,1.1,18.8
1687008480,23.4,31.0,23.4,22.6,0.3,1.1,18.8
1687008600,23.4,31.0,23.4,22.6,0.3,1.1,18.8
1687008720,23.4,31.0,23.4,22.6,0.3,1.1,18.8
1687008840,23.4,26.1,23.4,22.6,0.4,1.1,18.8
1687008960,23.4,26.0,23.4,22.6,0.4,1.1,18.8
1687009080,23.4,26.2,23.4,22.6,0.4,1.1,18.8
1687009200,23.4,26.2,23.4,22.6,0.5,1.1,18.8
1687009320,23.4,26.1,23.4,22.6,0.5,1.1,18.8
1687009440,23.5,26.4,23.4,22.6,0.5,1.1,18.8
1687009560,23.5,26.4,23.4,22.6,0.5,1.1,18.8
1687009680,23.5,26.4,23.4,22.6,0.5,1.1,18.8
1687009800,23.5,26.5,23.5,22.6,0.5,1.1,18.8
1687009920,23.5,26.5,23.5,22.6,0.5,1.1,18.8
1687010040,23.5,26.5,23.5,22.6,0.5,1.1,18.8
1687010160,23.5,26.5,23.5,22.6,0.5,1.1,18.8
1687010280,23.5,26.5,23.5,22.6,0.5,1.1,18.8
1687010400,23.5,26.5,23.5,22.6,0.6,1.1,18.8
1687010520,23.5,26.5,23.5,22.6,0.6,1.1,18.8
1687010640,23.5,26.5,23.5,22.6,0.6,1.1,18.8
1687010760,23.5,26.5,23.5,22.6,0.6,1.1,18.8
1687010880,23.5,26.6,23.5,22.6,0.6,1.1,18.8
1687011000,23.5,26.6,23.5,22.6,0.6,1.1,18.8
1687011120,23.5,26.5,23.5,22.6,0.6,1.1,18.8
1687011240,23.5,26.4,23.5,22.6,0.6,1.1,18.8
1687011360,23.5,26.6,23.5,22.6,0.6,1.1,18.8
1687011480,23.5,26.5,23.5,22.6,0.6,1.1,18.8
1687011600,23.5,26.7,23.5,22.6,0.6,1.1,18.8
1687011720,23.5,26.7,23.5,22.6,0.6,1.1,18.8
1687011840,23.5,26.7,23.5,22.6,0.6,1.1,18.8
1687011960,23.5,26.7,23.5,22.6,0.6,1.1,18.8
1687012080,23.5,26.6,23.5,22.6,0.7,1.1,18.8
1687012200,23.5,26.5,23.5,22.6,0.7,1.1,18.8
1687012320,23.5,26.6,23.5,22.6,0.7,1.1,18.8
1687012440,23.5,26.5,23.5,22.6,0.7,1.1,18.8
1687012560,23.5,26.7,23.5,22.6,0.7,1.2,18.8
1687012680,23.5,26.7,23.5,22.6,0.7,1.1,18.8
1687012800,23.5,26.7,23.5,22.6,0.7,1.1,18.8
1687012920,23.5,26.5,23.5,22.6,0.7,1.1,18.8
1687013040,23.5,26.5,23.5,22.6,0.7,1.1,18.8
1687013160,23.5,26.6,23.5,22.6,0.7,1.1,18.8
1687013280,23.5,37.5,23.5,22.6,0.7,1.1,18.9
1687013400,23.5,37.5,23.5,22.6,0.7,1.1,18.9
1687013520,23.5,37.8,23.5,22.6,0.7,1.1,18.9
1687013640,23.5,37.5,23.5,22.6,0.7,1.1,18.9
1687013760,23.5,37.6,23.5,22.6,0.8,1.2,18.9
1687013880,23.5,37.8,23.5,22.6,0.8,1.1,18.9
1687014000,23.5,37.8,23.5,22.6,0.8,1.1,18.9
1687014120,23.5,37.6,23.5,22.6,0.8,1.1,18.9
1687014240,23.5,37.6,23.5,22.6,0.8,1.1,19.0
1687014360,23.5,37.6,23.5,22.6,0.8,1.1,19.0
1687014480,23.5,37.8,23.5,22.6,0.8,1.1,19.0
1687014600,23.5,37.8,23.5,22.6,0.8,1.1,19.0
1687014720,23.5,37.8,23.5,22.6,0.8,1.1,19.0
1687014840,23.5,37.8,23.5,22.6,0.8,1.2,19.0
1687014960,23.5,37.6,23.5,22.6,0.8,1.2,19.0
1687015080,23.5,37.6,23.5,22.6,0.8,1.1,19.0
1687015200,23.5,37.6,23.5,22.6,0.9,1.1,19.0
1687015320,23.6,37.9,23.5,22.6,0.9,1.1,19.0
1687015440,23.6,37.9,23.5,22.6,0.9,1.1,19.0
1687015560,23.6,37.9,23.5,22.6,0.9,1.1,19.0
1687015680,23.5,37.9,23.5,22.6,0.9,1.2,19.0
1687015800,23.5,37.9,23.5,22.6,0.9,1.2,19.0
1687015920,23.5,37.6,23.5,22.6,0.9,1.2,19.0
1687016040,23.6,37.7,23.5,22.6,0.9,1.1,19.0
1687016160,23.6,37.7,23.6,22.6,1.0,1.1,19.0
1687016280,23.6,37.9,23.6,22.6,1.0,1.1,19.0
1687016400,23.6,38.0,23.6,22.6,1.0,1.1,19.0
1687016520,23.6,38.0,23.6,22.6,1.0,1.1,19.0
1687016640,23.6,38.0,23.6,22.6,1.0,1.2,19.0
1687016760,23.6,38.3,23.6,22.6,1.0,1.2,19.0
1687016880,23.6,38.3,23.6,22.6,1.0,1.2,19.0
1687017000,23.6,38.3,23.6,22.6,1.0,1.1,19.0
1687017120,23.6,38.4,23.6,22.6,1.0,1.1,19.0
1687017240,23.6,38.4,23.6,22.6,1.1,1.1,19.0
1687017360,23.6,27.3,23.6,22.6,1.0,1.1,19.0
1687017480,23.6,27.4,23.6,22.6,1.1,1.1,19.0
1687017600,23.7,38.6,23.7,22.6,1.3,1.2,19.0
1687017720,23.7,38.6,23.7,22.6,1.4,1.2,19.0
1687017840,23.7,38.7,23.7,22.6,1.3,1.2,19.0
1687017960,23.7,38.7,23.7,22.6,1.3,1.2,19.1
1687018080,23.7,38.7,23.7,22.6,1.3,1.2,19.1
1687018200,23.8,27.4,23.8,22.6,1.6,1.1,19.1
1687018325,23.8,27.4,23.8,22.6,1.7,1.1,19.1
1687018440,23.8,27.5,23.8,22.6,1.7,1.1,19.1
1687018560,23.9,27.7,23.9,22.6,1.9,1.1,19.1
1687018680,24.0,39.0,24.0,22.6,2.2,1.2,19.1
1687018800,24.0,39.0,24.0,22.6,2.2,1.3,19.1
1687018920,24.0,39.0,24.0,22.6,2.1,1.5,19.1
1687019040,24.0,38.9,24.0,22.6,2.3,1.4,19.1
1687019160,24.1,38.9,24.1,22.6,2.8,1.6,19.2
1687019280,24.2,38.8,24.2,22.6,3.3,1.7,19.2
1687019400,24.3,38.9,24.2,22.6,3.6,2.0,19.2
1687019520,24.3,38.9,24.3,22.6,3.7,2.0,19.2
1687019640,24.4,38.0,24.4,22.6,3.9,2.0,19.2
1687019760,24.4,37.7,24.4,22.6,4.1,2.3,19.2
1687019880,24.3,37.7,24.3,22.6,4.2,3.2,19.2
1687020000,24.3,38.2,24.3,22.6,4.4,3.2,19.3
1687020120,24.3,34.5,24.3,22.6,4.4,3.2,19.3
1687020240,24.4,35.2,24.4,22.6,4.6,3.2,19.4
1687020360,24.4,35.6,24.4,22.6,4.8,3.2,19.4
1687020480,24.5,35.6,24.5,22.6,5.0,3.2,19.4
1687020600,24.5,35.9,24.5,22.6,5.2,3.7,19.5
1687020720,24.5,36.8,24.5,22.6,5.3,3.7,19.5
1687020840,24.5,36.8,24.5,22.6,5.4,3.7,19.6
1687020960,24.5,36.8,24.5,22.6,5.5,3.8,19.6
1687021080,24.6,36.7,24.6,22.6,5.6,3.7,19.7
1687021200,24.7,36.7,24.7,22.6,5.7,3.1,19.7
1687021320,24.8,36.7,24.8,22.6,5.7,3.0,19.8
1687021440,24.9,37.8,24.8,22.6,5.9,3.0,19.8
1687021560,24.9,37.8,24.9,22.6,5.9,3.0,19.9
1687021680,25.0,37.8,24.9,22.6,6.0,3.0,20.0
1687021800,25.0,37.9,25.0,22.6,6.1,3.0,20.1
1687021920,25.0,37.9,25.0,22.6,6.2,3.1,20.1
1687022040,25.1,38.0,25.1,22.6,6.2,3.0,20.2
1687022160,25.2,37.2,25.2,22.6,6.3,3.0,20.3
1687022280,25.4,37.2,25.3,22.6,6.4,3.0,20.4
1687022400,25.4,37.5,25.4,22.6,6.4,3.0,20.5
1687022520,25.5,37.8,25.4,22.6,6.4,3.0,20.6
1687022640,25.5,37.8,25.5,22.6,6.5,3.0,20.8
1687022760,25.5,37.9,25.5,22.6,6.5,3.0,20.9
1687022880,25.6,38.0,25.6,22.6,6.6,3.0,21.0
1687023000,25.6,38.0,25.6,22.6,6.7,3.0,21.1
1687023120,25.7,37.4,25.7,22.6,6.8,2.9,21.3
1687023240,25.7,37.6,25.7,22.6,6.8,2.9,21.4
1687023360,25.8,37.6,25.7,22.6,6.8,3.0,21.5
1687023480,25.8,37.8,25.8,22.6,6.9,2.9,21.7
1687023600,25.8,37.8,25.8,22.6,6.9,2.9,21.8
1687023720,25.9,37.8,25.8,22.6,7.0,2.9,21.9
1687023840,25.9,36.1,25.9,22.6,7.2,3.0,22.1
1687023960,26.0,36.5,25.9,22.6,7.3,2.9,22.2
1687024080,26.0,36.2,26.0,22.6,7.3,2.9,22.3
1687024200,26.0,36.6,26.0,22.6,7.4,2.9,22.4
1687024320,26.1,36.7,26.0,22.6,7.5,2.9,22.5
1687024440,26.1,36.7,26.1,22.6,7.5,2.9,22.6
1687024560,26.1,36.9,26.1,22.6,7.6,2.9,22.7
1687024680,26.2,36.8,26.1,22.6,7.7,2.9,22.8
1687024800,26.2,36.8,26.2,22.6,7.7,3.0,22.9
1687024920,26.2,37.0,26.2,22.6,7.8,2.9,22.9
1687025040,26.2,35.6,26.2,22.6,7.8,2.9,23.0
1687025160,26.3,35.6,26.3,22.6,7.9,2.9,23.0
1687025280,26.3,35.8,26.3,22.6,7.9,2.9,23.1
1687025400,26.3,36.0,26.3,22.6,8.0,2.9,23.1
1687025520,26.4,36.0,26.4,22.6,8.1,2.9,23.2
1687025640,26.4,36.0,26.4,22.6,8.1,2.9,23.2
1687025760,26.4,36.3,26.4,22.6,8.2,3.0,23.2
1687025880,26.5,36.3,26.5,22.6,8.3,2.9,23.2
1687026000,26.5,36.4,26.5,22.6,8.3,2.9,23.3
1687026120,26.5,36.5,26.5,22.6,8.4,2.9,23.3
1687026240,26.6,36.5,26.6,22.6,8.4,2.9,23.3
1687026360,26.6,36.1,26.6,22.6,8.5,2.9,23.4
1687026480,26.6,36.1,26.6,22.6,8.5,2.9,23.4
1687026600,26.7,36.1,26.6,22.6,8.6,2.9,23.4
1687026720,26.7,36.4,26.7,22.6,8.7,2.9,23.5
1687026840,26.7,36.4,26.7,22.6,8.7,2.9,23.5
1687026960,26.7,36.5,26.7,22.6,8.8,2.9,23.5
1687027080,26.7,36.5,26.7,22.6,8.8,2.9,23.5
1687027200,26.7,36.0,26.7,22.6,8.8,2.9,23.5
1687027320,26.7,36.1,26.7,22.6,8.8,2.9,23.5
1687027440,26.7,36.2,26.7,22.6,8.9,2.9,23.5
1687027560,26.7,36.3,26.7,22.6,8.8,2.9,23.6
1687027680,26.8,36.3,26.8,22.6,8.9,2.9,23.6
1687027800,26.8,36.2,26.8,22.6,9.0,2.9,23.6
1687027920,26.8,36.3,26.8,22.6,9.0,2.9,23.6
1687028040,26.8,36.3,26.8,22.6,9.0,2.8,23.6
1687028160,26.8,36.4,26.8,22.6,9.0,2.9,23.6
1687028280,26.8,36.4,26.8,22.6,9.0,2.9,23.6
1687028400,26.8,36.0,26.8,22.6,9.1,2.9,23.6
1687028520,26.8,36.2,26.8,22.6,9.1,2.9,23.6
1687028640,26.9,36.1,26.8,22.6,9.2,2.9,23.6
1687028760,26.9,36.2,26.9,22.6,9.2,2.8,23.7
1687028880,26.9,36.2,26.9,22.6,9.2,2.9,23.7
1687029000,26.9,36.2,26.9,22.6,9.2,2.9,23.6
1687029120,26.9,36.2,26.9,22.6,9.3,2.9,23.6
1687029240,26.9,36.4,26.9,22.6,9.2,3.0,23.6
1687029360,26.9,36.4,26.9,22.6,9.2,2.8,23.6
1687029480,26.9,36.4,26.9,22.6,9.3,2.9,23.6
1687029600,27.0,36.5,27.0,22.6,9.4,2.8,23.6
1687029720,27.0,36.5,27.0,22.6,9.4,2.8,23.6
1687029840,27.0,36.5,27.0,22.6,9.3,2.9,23.6
1687029960,27.0,36.6,27.0,22.6,9.3,2.9,23.6
1687030080,27.0,36.6,27.0,22.6,9.3,2.9,23.6
1687030200,27.0,36.7,27.0,22.6,9.3,2.9,23.6
1687030320,27.0,36.7,27.0,22.6,9.3,2.8,23.6
1687030440,27.0,36.7,27.0,22.6,9.3,2.9,23.6
1687030560,27.0,36.8,27.0,22.6,9.3,2.8,23.6
1687030680,27.0,36.7,27.0,22.6,9.3,2.8,23.6
1687030800,27.0,36.8,27.0,22.6,9.3,2.8,23.6
1687030920,27.0,36.8,27.0,22.6,9.3,2.8,23.6
1687031040,27.0,36.8,27.0,22.6,9.3,2.9,23.6
1687031160,27.1,36.8,27.0,22.6,9.3,2.8,23.6
1687031280,27.0,36.9,27.0,22.6,9.2,2.8,23.6
1687031400,27.0,36.9,27.0,22.6,9.2,2.8,23.6
1687031520,27.1,36.9,27.0,22.6,9.2,2.8,23.5
1687031640,27.0,36.9,27.0,22.6,9.1,2.8,23.5
1687031760,27.0,36.8,27.0,22.6,9.1,2.8,23.5
1687031880,27.0,36.8,27.0,22.6,9.1,2.9,23.5
1687032000,27.0,36.8,27.0,22.6,9.1,2.9,23.5
1687032120,27.1,36.9,27.1,22.6,9.2,2.8,23.5
1687032240,27.1,36.9,27.1,22.6,9.2,2.8,23.5
1687032360,27.1,36.9,27.1,22.6,9.3,2.8,23.5
1687032480,27.1,36.9,27.1,22.6,9.2,2.8,23.5
1687032600,27.2,36.9,27.1,22.6,9.2,2.8,23.5
1687032720,27.1,37.0,27.1,22.6,9.2,2.8,23.5
1687032840,27.1,37.0,27.1,22.6,9.1,2.9,23.5
1687032960,27.1,37.0,27.1,22.6,9.1,2.8,23.5
1687033080,27.1,37.0,27.1,22.6,9.1,2.9,23.5
1687033200,27.1,36.9,27.1,22.6,9.1,2.8,23.5
1687033320,27.1,36.9,27.1,22.6,9.0,2.8,23.5
1687033440,27.2,36.9,27.1,22.6,9.1,2.8,23.5
1687033560,27.2,36.9,27.2,22.6,9.2,2.8,23.5
1687033680,27.1,36.9,27.1,22.6,9.1,2.9,23.5
1687033800,27.1,37.0,27.1,22.6,9.1,2.9,23.5
1687033920,27.1,37.0,27.1,22.6,9.1,2.9,23.5
1687034040,27.2,37.1,27.2,22.6,9.2,2.8,23.5
1687034160,27.2,37.0,27.2,22.6,9.1,2.8,23.5
1687034280,27.2,37.0,27.2,22.6,9.2,2.8,23.5
1687034400,27.2,37.0,27.2,22.6,9.1,2.8,23.4
1687034520,27.2,37.0,27.2,22.6,9.1,2.8,23.4
1687034640,27.2,37.0,27.1,22.6,9.1,2.8,23.4
1687034760,27.2,37.0,27.1,22.6,9.1,2.8,23.4
1687034880,27.1,37.1,27.1,22.6,9.0,2.9,23.4
1687035000,27.1,37.0,27.1,22.6,9.1,2.9,23.4
1687035120,27.1,37.0,27.1,22.6,9.0,2.8,23.4
1687035240,27.1,36.9,27.1,22.6,9.0,2.8,23.4
1687035360,27.1,37.0,27.1,22.6,9.0,2.9,23.4
1687035480,27.1,37.0,27.1,22.6,9.0,2.8,23.4
1687035600,27.1,36.9,27.1,22.6,9.0,2.9,23.4
1687035720,27.1,36.9,27.1,22.6,9.0,2.8,23.4
1687035840,27.1,36.9,27.1,22.6,9.0,2.9,23.4
1687035960,27.1,36.9,27.1,22.6,9.0,2.8,23.4
1687036080,27.1,36.9,27.1,22.6,8.9,2.9,23.4
1687036200,27.1,36.9,27.1,22.6,9.0,2.9,23.4
1687036320,27.1,36.9,27.1,22.6,9.0,2.9,23.4
1687036440,27.1,36.9,27.1,22.6,9.0,2.8,23.4
1687036560,27.1,36.9,27.1,22.6,9.0,2.9,23.4
1687036680,27.1,36.9,27.1,22.6,9.1,2.8,23.4
1687036800,27.1,36.8,27.1,22.6,9.1,2.8,23.4
1687036920,27.1,36.8,27.1,22.6,9.0,2.9,23.4
1687037040,27.1,36.8,27.1,22.6,9.0,2.9,23.4
1687037160,26.8,36.8,26.8,22.6,8.9,2.9,23.4
1687037280,27.1,36.8,27.1,22.6,9.0,2.8,23.4
1687037400,27.1,36.8,27.1,22.6,9.0,2.9,23.4
1687037520,27.1,36.8,27.0,22.6,8.9,3.0,23.4
1687037640,27.1,36.8,27.0,22.6,8.8,2.8,23.4
1687037760,27.1,36.7,27.1,22.6,8.9,2.8,23.4
1687037880,27.1,36.7,27.1,22.6,8.9,2.8,23.4
1687038000,27.1,36.7,27.0,22.6,8.8,2.8,23.4
1687038120,27.1,36.6,27.0,22.6,8.8,2.9,23.4
1687038240,27.1,36.6,27.0,22.6,8.8,2.9,23.4
1687038360,27.0,36.6,27.0,22.6,8.8,2.9,23.4
1687038480,27.0,36.6,27.0,22.6,8.7,2.9,23.4
1687038600,27.0,36.6,27.0,22.6,8.7,2.9,23.4
1687038720,27.0,36.5,27.0,22.6,8.7,2.9,23.4
1687038840,27.0,36.4,27.0,22.6,8.8,2.8,23.4
1687038960,27.0,36.4,27.0,22.6,8.7,2.9,23.4
1687039080,27.0,36.4,27.0,22.6,8.7,2.9,23.5
1687039200,27.0,36.4,27.0,22.6,8.7,2.9,23.5
1687039320,27.0,36.4,27.0,22.6,8.7,2.9,23.5
1687039440,27.0,36.2,27.0,22.6,8.7,2.9,23.5
1687039560,27.0,36.8,27.0,22.6,8.6,2.9,23.5
1687039685,27.0,36.8,27.0,22.6,8.6,2.9,23.5
1687039800,27.0,36.6,27.0,22.6,8.5,2.9,23.5
1687039920,27.0,36.1,27.0,22.6,8.6,2.9,23.5
1687040040,27.0,36.2,27.0,22.6,8.6,2.9,23.5
1687040160,27.0,36.2,27.0,22.6,8.6,2.9,23.5
1687040280,27.0,36.0,27.0,22.6,8.5,2.9,23.5
1687040400,27.0,36.2,27.0,22.6,8.5,2.9,23.5
1687040520,27.0,36.5,27.0,22.6,8.5,2.8,23.5
1687040640,27.0,36.5,26.9,22.6,8.4,2.8,23.5
1687040760,26.9,36.5,26.9,22.6,8.4,2.9,23.5
1687040880,26.9,36.4,26.9,22.6,8.3,2.9,23.5
1687041000,26.9,36.4,26.9,22.6,8.2,2.9,23.5
1687041120,26.9,36.4,26.9,22.6,8.2,2.9,23.6
1687041240,26.9,36.3,26.9,22.6,8.2,2.9,23.6
1687041360,26.9,36.2,26.9,22.6,8.1,2.9,23.6
1687041480,26.9,36.2,26.8,22.6,8.0,2.9,23.6
1687041600,26.8,36.1,26.8,22.6,8.0,2.9,23.6
1687041720,26.8,36.1,26.8,22.6,7.9,2.9,23.7
1687041840,26.8,36.1,26.8,22.6,7.9,2.9,23.7
1687041960,26.8,36.0,26.8,22.6,7.8,2.9,23.7
1687042080,26.8,36.0,26.8,22.6,7.8,3.0,23.7
1687042200,26.8,36.0,26.8,22.6,7.7,2.9,23.8
1687042320,26.8,36.0,26.8,22.6,7.7,2.9,23.8
1687042440,26.8,35.8,26.8,22.6,7.6,2.9,23.8
1687042560,26.8,35.8,26.8,22.6,7.5,2.9,23.9
1687042680,26.8,35.8,26.7,22.6,7.5,2.9,23.9
1687042800,26.7,35.7,26.7,22.6,7.4,2.9,24.0
1687042920,26.7,35.7,26.7,22.6,7.3,2.9,24.0
1687043040,26.7,36.1,26.7,22.6,7.3,2.9,24.0
1687043160,26.7,36.1,26.7,22.6,7.2,2.9,24.1
