Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1687043280,26.7,36.1,26.7,22.6,7.2,2.9,24.1
1687043400,26.7,36.0,26.7,22.6,7.1,2.9,24.2
1687043520,26.7,36.0,26.6,22.6,7.0,2.9,24.2
1687043640,26.7,36.0,26.6,22.6,7.0,2.9,24.3
1687043760,26.6,35.3,26.6,22.6,6.8,2.9,24.3
1687043880,26.6,35.3,26.6,22.6,6.8,2.9,24.3
1687044000,26.6,35.3,26.6,22.6,6.7,2.9,24.4
1687044120,26.6,35.2,26.6,22.6,6.6,2.9,24.4
1687044240,26.6,36.1,26.6,22.6,6.7,2.9,24.5
1687044360,26.6,36.2,26.5,22.6,6.6,3.0,24.5
1687044480,26.6,36.1,26.5,22.6,6.5,3.0,24.6
1687044600,26.5,37.6,26.5,22.6,6.4,2.9,24.6
1687044720,26.5,37.6,26.5,22.6,6.3,2.9,24.7
1687044840,26.5,37.4,26.5,22.6,6.3,2.9,24.7
1687044960,26.5,37.3,26.5,22.6,6.2,2.9,24.8
1687045080,26.5,37.3,26.5,22.6,6.2,2.9,24.8
1687045200,26.5,37.3,26.5,22.6,6.1,2.9,24.8
1687045320,26.5,37.2,26.5,22.6,6.1,2.9,24.9
1687045440,26.5,37.1,26.4,22.6,6.0,2.9,24.9
1687045560,26.5,37.1,26.4,22.6,5.9,2.9,25.0
1687045680,26.4,37.8,26.4,22.6,5.8,2.9,25.0
1687045800,26.4,37.8,26.4,22.6,5.7,2.9,25.0
1687045920,26.4,37.8,26.4,22.6,5.6,2.9,25.1
1687046040,26.4,37.7,26.4,22.6,5.5,2.9,25.1
1687046160,26.4,37.7,26.3,22.6,5.4,2.9,25.1
1687046280,26.3,37.6,26.3,22.6,5.4,2.9,25.2
1687046400,26.3,36.8,26.3,22.6,5.3,3.0,25.2
1687046520,26.3,36.8,26.3,22.6,5.3,2.9,25.2
1687046640,26.3,36.8,26.3,22.6,5.2,2.9,25.3
1687046760,26.3,36.8,26.3,22.6,5.1,2.9,25.3
1687046880,26.3,36.7,26.3,22.6,5.0,2.9,25.3
1687047000,26.3,36.7,26.2,22.6,4.9,2.9,25.3
1687047120,26.2,36.7,26.2,22.6,4.9,2.9,25.4
1687047240,26.2,36.7,26.2,22.6,4.8,2.9,25.4
1687047360,26.2,36.8,26.2,22.6,4.7,2.9,25.4
1687047480,26.2,36.8,26.2,22.6,4.6,2.9,25.4
1687047600,26.2,36.8,26.2,22.6,4.5,2.9,25.4
1687047720,26.2,35.9,26.2,22.6,4.4,2.9,25.5
1687047840,26.2,35.9,26.2,22.6,4.3,2.8,25.5
1687047960,26.1,36.1,26.1,22.6,4.3,2.9,25.5
1687048080,26.1,36.2,26.1,22.6,4.2,3.0,25.5
1687048200,26.1,36.2,26.1,22.6,4.1,2.9,25.5
1687048320,26.1,35.3,26.0,22.6,4.0,2.9,25.5
1687048440,26.0,35.5,26.0,22.6,3.9,2.9,25.5
1687048560,26.0,35.5,26.0,22.6,3.8,2.9,25.5
1687048680,26.0,34.8,26.0,22.6,3.7,2.9,25.5
1687048800,26.0,35.0,26.0,22.6,3.6,2.9,25.5
1687048920,26.0,35.0,26.0,22.6,3.5,2.9,25.5
1687049040,25.9,34.3,25.9,22.6,3.4,2.9,25.5
1687049160,25.9,37.5,25.9,22.6,3.4,2.9,25.5
1687049280,25.9,37.4,25.9,22.6,3.3,3.0,25.5
1687049400,25.9,37.8,25.9,22.6,3.2,2.9,25.5
1687049520,25.9,37.8,25.8,22.6,3.1,2.9,25.5
1687049640,25.8,37.7,25.8,22.6,3.0,2.9,25.5
1687049760,25.8,37.2,25.8,22.6,3.0,2.9,25.5
1687049880,25.8,37.2,25.8,22.6,2.9,2.9,25.5
1687050000,25.8,37.7,25.8,22.6,2.8,3.0,25.5
1687050120,25.8,37.7,25.7,22.6,2.7,2.9,25.5
1687050240,25.7,37.7,25.7,22.6,2.6,3.0,25.5
1687050360,25.7,36.6,25.7,22.6,2.6,3.0,25.5
1687050480,25.7,37.2,25.7,22.6,2.5,2.9,25.5
1687050600,25.7,37.2,25.7,22.6,2.4,2.9,25.5
1687050720,25.7,36.3,25.6,22.6,2.3,3.0,25.4
1687050840,25.6,36.9,25.6,22.6,2.3,2.9,25.4
1687050960,25.6,36.9,25.6,22.6,2.2,2.9,25.4
1687051080,25.6,36.6,25.6,22.6,2.1,2.9,25.4
1687051200,25.6,36.2,25.5,22.6,2.0,2.9,25.3
1687051320,25.5,36.2,25.5,22.6,1.9,3.0,25.3
1687051440,25.5,35.5,25.5,22.6,1.9,3.1,25.3
1687051560,25.5,34.9,25.5,22.6,1.7,2.9,25.3
1687051680,25.5,34.9,25.5,22.6,1.7,2.9,25.2
1687051800,25.5,35.0,25.4,22.6,1.6,3.0,25.2
1687051920,25.4,37.1,25.4,22.6,1.6,3.0,25.2
1687052040,25.4,37.1,25.4,22.6,1.5,3.0,25.2
1687052160,25.4,37.6,25.4,22.6,1.4,2.9,25.1
1687052280,25.4,37.7,25.4,22.6,1.4,3.0,25.1
1687052400,25.4,37.7,25.3,22.6,1.3,3.0,25.0
1687052520,25.3,37.4,25.3,22.6,1.2,3.0,25.0
1687052640,25.3,37.3,25.3,22.6,1.2,3.0,25.0
1687052760,25.3,37.3,25.3,22.6,1.1,3.0,24.9
1687052880,25.3,36.6,25.3,22.6,1.1,3.0,24.9
1687053000,25.3,36.7,25.2,22.6,1.0,3.0,24.9
1687053120,25.3,36.7,25.2,22.6,1.0,3.0,24.8
1687053240,25.2,36.3,25.2,22.6,0.9,2.9,24.8
1687053360,25.2,36.5,25.2,22.6,0.9,3.0,24.8
1687053480,25.2,36.5,25.2,22.6,0.9,2.9,24.7
1687053600,25.2,36.7,25.2,22.6,0.8,3.0,24.7
1687053720,25.2,36.3,25.2,22.6,0.8,3.0,24.6
1687053840,25.2,36.3,25.2,22.6,0.8,2.9,24.6
1687053960,25.2,36.3,25.1,22.6,0.7,2.9,24.5
1687054080,25.2,37.0,25.1,22.6,0.7,3.0,24.5
1687054200,25.1,37.0,25.1,22.6,0.7,3.0,24.5
1687054320,25.1,37.0,25.1,22.6,0.7,3.0,24.4
1687054440,25.1,36.4,25.1,22.6,0.6,3.0,24.4
1687054560,25.1,36.4,25.1,22.6,0.6,2.9,24.3
1687054680,25.1,35.9,25.1,22.6,0.6,2.9,24.3
1687054800,25.1,36.4,25.0,22.6,0.5,2.9,24.2
1687054920,25.1,36.4,25.0,22.6,0.5,3.0,24.2
1687055040,25.0,36.4,25.0,22.6,0.5,3.0,24.2
1687055160,25.0,35.9,24.9,22.6,0.5,3.0,24.1
1687055280,25.0,35.9,24.9,22.6,0.5,3.0,24.1
1687055400,25.0,36.5,24.9,22.6,0.4,2.9,24.0
1687055520,24.9,35.3,24.9,22.6,0.4,2.9,24.0
1687055640,24.9,35.3,24.9,22.6,0.4,3.0,24.0
1687055760,24.9,29.2,24.9,22.6,0.3,3.0,23.9
1687055880,24.9,29.2,24.9,22.6,0.3,3.0,23.9
1687056000,24.9,30.3,24.8,22.6,0.3,2.9,23.8
1687056120,24.9,30.2,24.8,22.6,0.2,2.9,23.8
1687056240,24.9,30.1,24.8,22.6,0.2,3.0,23.8
1687056360,24.8,30.0,24.8,22.6,0.2,3.0,23.7
1687056480,24.8,29.9,24.8,22.6,0.2,3.0,23.7
1687056600,24.8,29.8,24.8,22.6,0.1,3.0,23.6
1687056720,24.8,29.6,24.8,22.6,0.1,3.0,23.6
1687056840,24.8,29.4,24.8,22.6,0.1,2.9,23.6
1687056960,24.8,29.2,24.8,22.6,0.1,3.0,23.5
1687057080,24.8,28.9,24.8,22.6,0.1,3.0,23.5
1687057200,24.8,28.6,24.8,22.6,0.0,3.0,23.5
1687057320,24.8,28.3,24.8,22.6,0.0,2.9,23.4
1687057440,24.8,28.0,24.8,22.6,0.0,2.9,23.4
1687057560,24.8,27.6,24.8,22.6,0.0,3.0,23.3
1687057680,24.8,27.2,24.7,22.6,0.0,3.0,23.3
1687057800,24.8,26.4,24.7,22.6,-0.0,3.0,23.3
1687057920,24.7,25.1,24.7,22.6,-0.0,2.9,23.2
1687058040,24.7,25.0,24.7,22.6,-0.0,2.9,23.2
1687058160,24.7,25.0,24.7,22.6,-0.0,3.0,23.2
1687058280,24.7,25.0,24.7,22.6,-0.0,3.0,23.2
1687058400,24.7,25.0,24.7,22.6,-0.0,3.0,23.1
1687058520,24.7,25.0,24.7,22.6,0.0,3.0,23.1
1687058640,24.7,25.0,24.7,22.6,0.0,2.9,23.0
1687058760,24.6,18.9,24.6,22.6,0.0,3.6,23.0
1687058880,24.6,15.2,24.6,22.6,-0.0,3.6,23.0
1687059000,24.6,11.6,24.6,22.6,-0.0,3.0,23.0
1687059120,24.6,8.6,24.6,22.6,-0.0,2.9,22.9
1687059240,24.6,6.3,24.6,22.6,0.0,2.9,22.9
1687059360,24.6,4.5,24.6,22.6,0.0,3.0,22.9
1687059480,24.6,3.3,24.6,22.6,0.0,2.8,22.8
1687059600,24.6,2.4,24.6,22.6,0.0,3.1,22.8
1687059720,24.5,1.8,24.5,22.6,0.0,3.5,22.8
1687059840,24.5,1.4,24.5,22.6,0.0,3.5,22.8
1687059960,24.5,1.1,24.5,22.6,-0.0,3.6,22.7
1687060080,24.6,0.9,24.6,22.6,0.0,2.8,22.7
1687060200,24.6,0.8,24.6,22.6,-0.0,2.8,22.7
1687060320,24.6,0.7,24.6,22.6,-0.0,3.0,22.6
1687060440,24.5,0.6,24.5,22.6,-0.0,3.3,22.6
1687060560,24.5,0.5,24.5,22.6,-0.0,3.6,22.6
1687060680,24.5,0.5,24.5,22.6,0.0,3.1,22.6
1687060800,24.5,0.4,24.5,22.6,-0.0,3.5,22.5
1687060920,24.5,0.4,24.5,22.6,0.0,3.5,22.5
1687061040,24.5,0.3,24.5,22.6,0.0,3.0,22.5
1687061160,24.5,0.3,24.5,22.6,0.0,2.8,22.5
1687061280,24.5,0.3,24.5,22.6,-0.0,2.9,22.5
1687061400,24.4,0.3,24.4,22.6,0.0,3.5,22.4
1687061520,24.4,0.3,24.4,22.6,-0.0,3.4,22.4
1687061640,24.4,0.3,24.4,22.6,0.0,3.5,22.4
1687061760,24.4,0.3,24.4,22.6,0.0,3.4,22.4
1687061880,24.4,0.3,24.4,22.6,-0.0,3.5,22.4
1687062000,24.5,0.3,24.5,22.6,0.0,3.2,22.3
1687062120,24.5,0.3,24.5,22.6,0.0,3.0,22.3
1687062240,24.4,0.3,24.4,22.6,0.0,3.5,22.3
1687062360,24.4,0.3,24.4,22.6,0.0,2.8,22.3
1687062480,24.4,0.3,24.4,22.6,-0.0,3.4,22.3
1687062600,24.4,0.3,24.4,22.6,-0.0,2.9,22.3
1687062720,24.4,0.3,24.4,22.6,-0.0,3.5,22.2
1687062840,24.3,0.3,24.3,22.6,0.0,3.5,22.2
1687062960,24.3,0.3,24.3,22.6,-0.0,3.4,22.2
1687063080,24.3,0.3,24.3,22.6,0.0,3.5,22.2
1687063200,24.3,0.3,24.3,22.6,0.0,3.5,22.2
1687063320,24.3,0.3,24.3,22.6,0.0,3.4,22.2
1687063440,24.3,0.3,24.3,22.6,0.0,3.6,22.1
1687063560,24.3,0.3,24.3,22.6,0.0,3.5,22.1
1687063680,24.3,0.3,24.3,22.6,-0.0,3.5,22.1
1687063800,24.3,0.3,24.3,22.6,-0.0,3.4,22.1
1687063920,24.2,0.3,24.2,22.6,-0.0,4.0,22.1
1687064040,24.3,0.3,24.3,22.6,-0.0,3.5,22.1
1687064160,24.3,0.3,24.3,22.6,0.0,3.5,22.1
1687064280,24.3,0.3,24.3,22.6,-0.0,2.8,22.0
1687064400,24.3,0.3,24.3,22.6,-0.0,2.8,22.0
1687064520,24.3,0.3,24.3,22.6,-0.0,3.5,22.0
1687064640,24.2,0.3,24.2,22.6,-0.0,3.5,22.0
1687064760,24.2,0.3,24.2,22.6,-0.0,4.2,22.0
1687064880,24.2,0.3,24.2,22.6,0.0,4.1,22.0
1687065000,24.2,0.3,24.2,22.6,-0.0,3.6,22.0
1687065120,24.3,0.3,24.3,22.6,0.0,2.8,22.0
1687065240,24.3,0.3,24.3,22.6,0.0,2.8,22.0
1687065360,24.2,0.3,24.2,22.6,-0.0,3.4,21.9
1687065480,24.2,0.3,24.2,22.6,-0.0,3.7,21.9
1687065600,24.1,0.3,24.1,22.6,-0.0,4.2,21.9
1687065720,24.2,0.3,24.2,22.6,-0.0,3.5,21.9
1687065840,24.2,0.3,24.2,22.6,-0.0,3.5,21.9
1687065960,24.2,0.3,24.2,22.6,-0.0,2.9,21.9
1687066080,24.2,0.3,24.2,22.6,-0.0,2.8,21.9
1687066200,24.2,0.3,24.2,22.6,-0.0,3.5,21.9
1687066320,24.2,0.3,24.2,22.6,0.0,3.5,21.9
1687066440,24.1,0.3,24.1,22.6,-0.0,4.1,21.9
1687066560,24.1,0.3,24.1,22.6,0.0,4.1,21.8
1687066680,24.1,0.3,24.1,22.6,-0.0,3.5,21.8
1687066800,24.1,0.3,24.1,22.6,-0.0,3.5,21.8
1687066920,24.2,0.3,24.2,22.6,0.0,2.8,21.8
1687067040,24.2,0.3,24.2,22.6,-0.0,2.9,21.8
1687067160,24.2,0.3,24.2,22.6,0.0,2.9,21.8
1687067280,24.1,0.3,24.1,22.6,0.0,3.5,21.8
1687067400,24.1,0.3,24.1,22.6,0.0,3.5,21.8
1687067520,24.1,0.3,24.1,22.6,0.0,3.6,21.8
1687067640,24.1,0.3,24.1,22.6,-0.0,3.5,21.8
1687067760,24.1,0.3,24.1,22.6,-0.0,3.5,21.8
1687067880,24.1,0.3,24.1,22.6,-0.0,3.5,21.7
1687068000,24.1,0.3,24.1,22.6,0.0,3.2,21.7
1687068120,24.1,0.3,24.1,22.6,0.0,3.3,21.7
1687068240,24.1,0.3,24.1,22.6,0.0,3.1,21.7
1687068360,24.0,0.3,24.0,22.6,0.0,3.5,21.7
1687068480,24.0,0.3,24.0,22.6,-0.0,4.2,21.7
1687068600,24.0,0.3,24.0,22.6,-0.0,3.6,21.7
1687068720,24.0,0.3,24.0,22.6,-0.0,3.5,21.7
1687068840,24.0,0.3,24.0,22.6,-0.0,3.5,21.7
1687068960,24.0,0.3,24.0,22.6,0.0,3.4,21.7
1687069080,24.0,0.3,24.0,22.6,-0.0,3.5,21.7
1687069200,24.0,0.3,24.0,22.6,-0.0,3.5,21.7
1687069320,24.0,0.3,24.0,22.6,-0.0,3.6,21.7
1687069440,23.9,0.3,23.9,22.6,0.0,4.1,21.6
1687069560,23.9,0.3,23.9,22.6,0.0,4.2,21.6
1687069680,24.0,0.3,24.0,22.6,0.0,3.5,21.6
1687069800,24.0,0.3,24.0,22.6,-0.0,3.6,21.6
1687069920,24.0,0.3,24.0,22.6,-0.0,3.5,21.6
1687070040,24.0,0.3,24.0,22.6,-0.0,3.3,21.6
1687070160,24.0,0.3,24.0,22.6,0.0,3.6,21.6
1687070280,24.0,0.3,24.0,22.6,0.0,3.5,21.6
1687070400,23.9,0.3,23.9,22.6,-0.0,3.5,21.6
1687070520,23.9,0.3,23.9,22.6,-0.0,3.5,21.6
1687070640,23.9,0.3,23.9,22.6,-0.0,3.6,21.6
1687070760,23.9,0.3,23.9,22.6,0.0,3.6,21.6
1687070880,23.9,0.3,23.9,22.6,-0.0,3.4,21.5
1687071000,23.9,0.3,23.9,22.6,-0.0,3.7,21.5
1687071120,23.9,0.3,23.9,22.6,-0.0,3.6,21.5
1687071240,23.9,0.3,23.9,22.6,-0.0,3.5,21.5
1687071360,23.9,0.3,23.9,22.6,0.0,3.6,21.5
1687071480,23.9,0.3,23.9,22.6,-0.0,3.5,21.5
1687071600,23.9,0.3,23.9,22.6,-0.0,3.5,21.5
1687071720,23.9,0.3,23.9,22.6,0.0,2.9,21.5
1687071840,23.9,0.3,23.9,22.6,0.0,3.0,21.5
1687071960,23.9,0.3,23.9,22.6,-0.0,3.0,21.5
1687072080,23.9,0.3,23.9,22.6,-0.0,3.6,21.5
1687072200,23.8,0.3,23.8,22.6,0.0,4.2,21.5
1687072320,23.9,0.3,23.9,22.6,-0.0,2.9,21.5
1687072440,23.9,0.3,23.9,22.6,-0.0,3.0,21.5
1687072560,23.9,0.3,23.9,22.6,-0.0,3.0,21.5
1687072680,23.9,0.3,23.9,22.6,0.0,3.1,21.5
1687072800,23.9,0.3,24.0,22.6,0.0,2.3,21.5
1687072920,23.9,0.3,23.9,22.6,-0.0,2.5,21.5
1687073040,24.0,0.3,24.0,22.6,0.0,2.4,21.5
1687073160,23.9,0.3,24.0,22.6,0.0,2.3,21.5
1687073280,23.9,0.3,23.9,22.6,-0.0,3.0,21.5
1687073400,23.9,0.3,23.9,22.6,-0.0,3.0,21.5
1687073520,23.9,0.3,23.9,22.6,0.0,3.0,21.5
1687073640,23.8,0.3,23.8,22.6,-0.0,3.1,21.5
1687073760,23.9,0.3,23.8,22.6,-0.0,3.0,21.4
1687073880,23.9,0.3,23.9,22.6,-0.0,2.3,21.4
1687074000,23.9,0.3,23.9,22.6,-0.0,2.3,21.4
1687074120,23.9,0.3,23.9,22.6,-0.0,2.9,21.4
1687074240,23.8,0.3,23.8,22.6,0.0,3.0,21.4
1687074360,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687074480,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687074600,23.8,0.3,23.8,22.6,0.0,3.0,21.4
1687074720,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687074840,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687074960,23.9,0.3,23.9,22.6,-0.0,2.3,21.4
1687075080,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687075200,23.8,0.3,23.8,22.6,0.0,3.0,21.4
1687075320,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687075440,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687075560,23.8,0.3,23.8,22.6,0.0,3.0,21.4
1687075680,23.8,0.3,23.8,22.6,-0.0,2.5,21.4
1687075800,23.8,0.3,23.8,22.6,-0.0,2.5,21.4
1687075920,23.8,0.3,23.8,22.6,-0.0,3.0,21.4
1687076040,23.7,0.3,23.7,22.6,-0.0,3.1,21.4
1687076160,23.9,0.3,23.9,22.6,-0.0,1.8,21.3
1687076280,23.9,0.3,23.9,22.6,-0.0,1.8,21.3
1687076400,23.9,0.3,23.9,22.6,0.0,1.7,21.3
1687076520,23.9,0.3,23.9,22.6,-0.0,1.8,21.3
1687076640,23.9,0.3,23.9,22.6,0.0,1.8,21.3
1687076760,23.9,0.3,23.9,22.6,-0.0,1.8,21.3
1687076880,23.9,0.3,23.9,22.6,0.0,1.8,21.3
1687077000,23.9,0.3,23.9,22.6,-0.0,1.8,21.3
1687077120,23.8,0.3,23.9,22.6,-0.0,2.0,21.3
1687077240,23.9,0.3,23.9,22.6,-0.0,1.8,21.3
1687077360,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687077480,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687077600,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687077720,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687077840,23.9,0.3,23.9,22.6,-0.0,1.7,21.2
1687077960,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687078080,23.8,0.3,23.8,22.6,-0.0,1.9,21.2
1687078200,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687078320,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687078440,23.9,0.3,23.9,22.6,-0.0,1.8,21.2
1687078560,23.8,0.3,23.9,22.6,-0.0,1.7,21.2
1687078680,23.8,0.3,23.8,22.6,-0.0,1.9,21.2
1687078800,23.8,0.3,23.8,22.6,-0.0,1.9,21.2
1687078920,23.8,0.3,23.8,22.6,0.0,1.8,21.2
1687079040,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687079160,23.8,0.3,23.8,22.6,0.0,1.9,21.2
1687079280,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687079400,23.8,0.3,23.8,22.6,0.0,1.8,21.2
1687079520,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687079640,23.8,0.3,23.8,22.6,0.0,1.9,21.2
1687079760,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687079880,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687080000,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687080120,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687080240,23.8,0.3,23.8,22.6,0.0,1.8,21.2
1687080360,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687080480,23.8,0.3,23.8,22.6,0.0,1.8,21.2
1687080600,23.8,0.3,23.8,22.6,-0.0,1.9,21.2
1687080720,23.8,0.3,23.8,22.6,0.0,1.8,21.2
1687080840,23.8,0.3,23.8,22.6,0.0,1.8,21.2
1687080960,23.8,0.3,23.8,22.6,0.0,1.9,21.2
1687081080,23.8,0.3,23.8,22.6,-0.0,1.8,21.2
1687081200,23.8,0.3,23.8,22.6,-0.0,2.0,21.2
1687081320,23.8,0.3,23.8,22.6,-0.0,1.8,21.1
1687081440,23.8,0.3,23.8,22.6,-0.0,1.8,21.1
1687081560,23.8,0.3,23.8,22.6,-0.0,1.8,21.1
1687081680,23.8,0.3,23.8,22.6,0.0,1.9,21.1
1687081800,23.8,0.3,23.8,22.6,-0.0,1.8,21.1
1687081920,23.8,0.3,23.8,22.6,-0.0,1.8,21.1
1687082040,23.8,0.3,23.8,22.6,0.0,1.8,21.1
1687082160,23.8,0.3,23.8,22.6,-0.0,1.8,21.1
1687082280,23.8,0.3,23.8,22.6,0.0,1.8,21.1
1687082400,23.7,0.3,23.7,22.6,-0.0,1.9,21.0
1687082520,23.8,0.3,23.8,22.6,-0.0,1.8,21.0
1687082640,23.8,0.3,23.8,22.6,0.0,1.8,21.0
1687082760,23.7,0.3,23.7,22.6,-0.0,1.9,21.0
1687082880,23.7,0.3,23.7,22.6,-0.0,1.9,21.0
1687083000,23.7,0.3,23.7,22.6,-0.0,1.9,21.0
1687083120,23.7,0.3,23.7,22.6,-0.0,1.8,21.0
1687083240,23.7,0.3,23.7,22.6,0.0,1.9,21.0
1687083360,23.7,0.3,23.7,22.6,0.0,1.8,21.0
1687083480,23.7,0.3,23.7,22.6,-0.0,1.9,21.0
1687083600,23.7,0.3,23.7,22.6,-0.0,1.8,21.0
1687083720,23.7,0.3,23.7,22.6,0.0,1.8,21.0
1687083840,23.7,0.3,23.7,22.6,-0.0,1.9,20.9
1687083960,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687084080,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687084200,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687084320,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687084440,23.7,0.3,23.7,22.6,-0.0,1.8,20.9
1687084560,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687084680,23.7,0.3,23.7,22.6,0.0,2.0,20.9
1687084800,23.7,0.3,23.7,22.6,0.0,1.9,20.9
1687084920,23.7,0.3,23.7,22.6,-0.0,1.9,20.9
1687085040,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687085160,23.7,0.3,23.7,22.6,0.0,1.9,20.9
1687085280,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687085400,23.7,0.3,23.7,22.6,-0.0,1.8,20.9
1687085520,23.7,0.3,23.7,22.6,-0.0,1.8,20.9
1687085640,23.7,0.3,23.7,22.6,-0.0,1.8,20.9
1687085760,23.6,0.3,23.6,22.6,-0.0,2.0,20.9
1687085880,23.7,0.3,23.7,22.6,-0.0,1.8,20.9
1687086000,23.6,0.3,23.7,22.6,0.0,1.9,20.9
1687086120,23.6,0.3,23.6,22.6,-0.0,1.9,20.9
1687086240,23.6,0.3,23.6,22.6,-0.0,1.9,20.9
1687086360,23.7,0.3,23.7,22.6,0.0,1.8,20.9
1687086480,23.6,0.3,23.6,22.6,-0.0,2.0,20.9
1687086600,23.6,0.3,23.6,22.6,0.0,1.9,20.9
1687086720,23.6,0.3,23.7,22.6,-0.0,1.8,20.9
1687086840,23.6,0.3,23.6,22.6,-0.0,1.9,20.9
1687086960,23.6,0.3,23.6,22.6,-0.0,1.9,20.9
1687087080,23.6,0.3,23.6,22.6,-0.0,1.9,20.9
1687087200,23.6,0.3,23.6,22.6,-0.0,1.9,20.9
1687087320,23.6,0.3,23.6,22.6,-0.0,1.8,20.9
1687087440,23.6,0.3,23.6,22.6,0.0,1.9,20.9
1687087560,23.6,0.3,23.6,22.6,-0.0,1.9,20.9
1687087680,23.6,0.3,23.6,22.6,-0.0,2.0,20.9
1687087800,23.6,0.3,23.6,22.6,0.0,1.8,20.9
1687087920,23.6,0.3,23.6,22.6,-0.0,2.0,20.9
1687088040,23.6,0.3,23.6,22.6,0.0,1.5,20.9
1687088160,23.6,0.3,23.6,22.6,-0.0,1.6,20.9
1687088280,23.6,0.3,23.6,22.6,-0.0,1.7,20.9
1687088400,23.6,0.3,23.7,22.6,0.0,1.5,20.9
1687088520,23.6,0.3,23.6,22.6,-0.0,1.7,20.9
1687088640,23.6,0.3,23.6,22.6,-0.0,1.6,20.9
1687088760,23.6,0.4,23.6,22.6,0.0,1.5,20.9
1687088880,23.6,0.4,23.6,22.6,-0.0,1.7,20.9
1687089000,23.6,0.5,23.6,22.6,0.0,1.5,20.9
1687089120,23.6,0.6,23.6,22.6,-0.0,1.6,20.9
1687089240,23.6,0.7,23.6,22.6,-0.0,1.7,20.9
1687089360,23.6,1.0,23.6,22.6,0.0,1.5,20.9
1687089480,23.6,1.2,23.6,22.6,-0.0,1.5,20.9
1687089600,23.6,1.6,23.6,22.6,-0.0,1.7,20.9
1687089720,23.6,2.1,23.6,22.6,0.0,1.7,20.8
1687089840,23.6,2.8,23.6,22.6,-0.0,1.5,20.8
1687089960,23.6,4.1,23.6,22.6,0.0,1.5,20.8
1687090080,23.6,5.6,23.6,22.6,0.0,1.7,20.8
1687090200,23.6,7.8,23.6,22.6,-0.0,1.5,20.8
1687090320,23.6,10.7,23.6,22.6,-0.0,1.7,20.8
1687090440,23.6,14.5,23.6,22.6,-0.0,1.6,20.8
1687090560,23.6,19.1,23.6,22.6,-0.0,1.7,20.8
1687090680,23.6,22.7,23.6,22.6,-0.0,1.7,20.8
1687090800,23.6,25.3,23.6,22.6,-0.0,1.7,20.8
1687090920,23.6,23.9,23.6,22.6,0.0,1.6,20.8
1687091040,23.6,23.9,23.6,22.6,0.0,1.7,20.8
1687091160,23.6,23.9,23.6,22.6,-0.0,1.6,20.8
1687091280,23.6,23.9,23.6,22.6,0.0,1.6,20.8
1687091400,23.5,23.8,23.5,22.6,0.0,1.8,20.8
1687091520,23.6,23.9,23.6,22.6,0.0,1.6,20.8
1687091640,23.6,23.9,23.6,22.6,0.0,1.6,20.8
1687091760,23.6,24.4,23.5,22.6,0.0,1.8,20.7
1687091880,23.6,25.9,23.5,22.6,0.0,1.6,20.7
1687092000,23.6,27.0,23.6,22.6,0.0,1.6,20.7
1687092120,23.5,27.6,23.5,22.6,0.0,1.8,20.7
1687092240,23.6,27.8,23.5,22.6,0.0,1.6,20.7
1687092360,23.6,28.2,23.5,22.6,0.0,1.6,20.7
1687092480,23.6,28.4,23.5,22.6,0.0,1.6,20.7
1687092600,23.5,28.5,23.5,22.6,0.0,1.8,20.7
1687092720,23.6,28.6,23.5,22.6,0.0,1.6,20.7
1687092840,23.5,28.8,23.5,22.6,0.0,1.7,20.7
1687092960,23.5,29.0,23.5,22.6,0.1,1.8,20.7
1687093080,23.5,29.3,23.5,22.6,0.1,1.6,20.7
1687093200,23.6,29.7,23.6,22.6,0.1,1.3,20.7
1687093320,23.6,29.9,23.6,22.6,0.1,1.3,20.7
1687093440,23.6,30.0,23.6,22.6,0.1,1.3,20.7
1687093560,23.6,30.0,23.6,22.6,0.1,1.3,20.6
1687093680,23.6,30.1,23.6,22.6,0.1,1.3,20.6
1687093800,23.6,30.3,23.6,22.6,0.2,1.5,20.6
1687093920,23.6,30.4,23.6,22.6,0.2,1.3,20.6
1687094040,23.6,30.5,23.6,22.6,0.2,1.3,20.6
1687094160,23.6,30.6,23.6,22.6,0.2,1.4,20.6
1687094280,23.6,30.7,23.6,22.6,0.2,1.6,20.6
1687094400,23.6,30.7,23.6,22.6,0.3,1.3,20.6
1687094520,23.6,30.8,23.6,22.6,0.3,1.3,20.6
1687094640,23.6,30.9,23.6,22.6,0.3,1.3,20.6
1687094760,23.6,31.0,23.6,22.6,0.3,1.6,20.6
1687094880,23.6,31.0,23.6,22.6,0.3,1.3,20.6
1687095000,23.6,31.1,23.6,22.6,0.4,1.5,20.6
1687095120,23.6,26.3,23.6,22.6,0.5,1.4,20.6
1687095240,23.6,26.2,23.6,22.6,0.5,1.5,20.6
1687095360,23.6,26.5,23.6,22.6,0.5,1.6,20.6
1687095480,23.7,26.7,23.6,22.6,0.5,1.3,20.6
1687095600,23.7,26.7,23.6,22.6,0.6,1.3,20.6
1687095720,23.6,26.7,23.6,22.6,0.6,1.5,20.6
1687095840,23.7,26.7,23.6,22.6,0.6,1.3,20.6
1687095960,23.7,26.7,23.7,22.6,0.7,1.3,20.6
1687096080,23.6,26.8,23.6,22.6,0.6,1.5,20.6
1687096200,23.7,26.9,23.6,22.6,0.7,1.5,20.6
1687096320,23.7,26.8,23.7,22.6,0.8,1.5,20.6
1687096440,23.7,26.9,23.7,22.6,0.9,1.3,20.6
1687096560,23.7,27.0,23.7,22.6,0.9,1.5,20.6
1687096680,23.7,27.0,23.7,22.6,0.9,1.5,20.6
1687096800,23.7,27.0,23.7,22.6,1.0,1.4,20.6
1687096920,23.7,27.3,23.7,22.6,1.0,1.4,20.6
1687097040,23.8,27.2,23.8,22.6,1.0,1.3,20.6
1687097160,23.8,27.2,23.8,22.6,1.1,1.3,20.6
1687097280,23.8,27.2,23.8,22.6,1.1,1.3,20.6
1687097400,23.8,27.2,23.8,22.6,1.1,1.5,20.6
1687097520,23.8,27.3,23.8,22.6,1.1,1.3,20.6
1687097640,23.8,27.2,23.8,22.6,1.1,1.3,20.6
1687097760,23.8,27.3,23.8,22.6,1.1,1.3,20.6
1687097880,23.9,27.3,23.9,22.6,1.5,1.3,20.6
1687098000,23.9,27.6,23.9,22.6,1.5,1.3,20.6
1687098120,23.9,27.6,23.9,22.6,1.6,1.3,20.6
1687098240,23.9,27.6,23.9,22.6,1.4,1.3,20.6
1687098360,23.9,27.4,23.9,22.6,1.4,1.3,20.6
1687098480,23.9,27.4,23.9,22.6,1.5,1.3,20.6
1687098600,24.0,38.4,23.9,22.6,1.5,1.3,20.6
1687098720,24.0,37.8,24.0,22.6,1.5,1.3,20.6
1687098840,24.0,38.5,24.0,22.6,1.5,1.3,20.6
1687098960,24.0,38.5,24.0,22.6,1.6,1.3,20.6
1687099080,24.1,38.1,24.0,22.6,1.9,1.3,20.6
1687099200,24.0,38.2,24.0,22.6,1.6,1.3,20.6
1687099320,24.1,38.2,24.0,22.6,1.7,1.3,20.6
1687099440,24.1,39.0,24.1,22.6,1.8,1.3,20.6
1687099560,24.1,38.0,24.1,22.6,1.6,1.3,20.6
1687099680,24.1,38.0,24.1,22.6,1.7,1.3,20.6
1687099800,24.1,38.8,24.1,22.6,1.8,1.4,20.6
1687099920,24.1,38.2,24.1,22.6,2.0,1.6,20.6
1687100040,24.2,38.2,24.2,22.6,2.3,1.6,20.6
1687100160,24.2,38.8,24.2,22.6,2.2,1.6,20.6
1687100280,24.2,39.2,24.2,22.6,2.1,1.6,20.6
1687100400,24.2,39.2,24.2,22.6,2.0,1.6,20.6
1687100520,24.2,38.5,24.2,22.6,1.9,1.6,20.6
1687100640,24.2,39.1,24.2,22.6,2.0,1.7,20.6
1687100760,24.2,39.1,24.2,22.6,2.0,1.9,20.7
1687100880,24.1,38.3,24.1,22.6,1.8,1.9,20.6
1687101000,24.1,38.7,24.1,22.6,2.0,1.9,20.7
1687101120,24.2,38.7,24.2,22.6,2.3,1.9,20.7
1687101240,24.2,37.0,24.2,22.6,2.2,1.9,20.7
1687101360,24.2,38.5,24.2,22.6,2.0,1.9,20.7
1687101480,24.2,38.5,24.2,22.6,2.0,1.9,20.7
1687101600,24.2,39.0,24.2,22.6,2.3,1.9,20.7
1687101720,24.3,37.7,24.3,22.6,2.5,1.9,20.7
1687101840,24.3,37.7,24.3,22.6,2.4,1.9,20.7
1687101960,24.3,37.3,24.3,22.6,2.5,1.9,20.7
1687102080,24.3,37.3,24.3,22.6,2.3,1.9,20.7
1687102200,24.3,37.0,24.3,22.6,2.2,1.9,20.7
1687102320,24.3,36.6,24.3,22.6,2.2,1.9,20.7
1687102440,24.3,36.6,24.3,22.6,2.5,1.9,20.7
1687102560,24.3,37.7,24.3,22.6,2.8,2.9,20.7
1687102680,24.2,38.4,24.2,22.6,2.8,2.7,20.7
1687102800,24.2,38.4,24.1,22.6,2.7,3.1,20.7
1687102920,24.1,38.3,24.1,22.6,2.7,3.1,20.7
1687103040,24.1,37.8,24.1,22.6,2.7,3.1,20.7
1687103160,24.1,37.8,24.1,22.6,2.8,3.2,20.7
1687103280,24.1,38.2,24.0,22.6,2.7,3.1,20.7
1687103400,24.0,37.4,24.0,22.6,2.6,3.1,20.7
1687103520,24.0,37.4,24.0,22.6,2.6,3.1,20.7
1687103640,24.1,37.8,24.0,22.6,3.0,3.1,20.7
1687103760,24.0,38.6,24.0,22.6,2.8,3.1,20.8
1687103880,24.0,38.6,24.0,22.6,2.7,3.2,20.8
1687104000,24.0,38.5,24.0,22.6,2.8,3.1,20.8
1687104120,24.0,38.2,24.0,22.6,3.0,3.1,20.8
1687104240,24.1,38.2,24.0,22.6,3.0,3.1,20.8
1687104360,24.0,38.6,24.0,22.6,2.9,3.1,20.8
1687104480,24.1,38.6,24.0,22.6,3.1,3.2,20.8
1687104600,24.1,38.6,24.0,22.6,3.0,3.2,20.8
1687104720,24.1,38.5,24.1,22.6,3.1,3.1,20.8
1687104840,24.1,38.6,24.1,22.6,3.1,3.1,20.8
1687104960,24.1,38.5,24.1,22.6,3.2,3.1,20.9
1687105080,24.1,38.6,24.1,22.6,3.1,3.1,20.9
1687105200,24.2,38.1,24.2,22.6,3.2,3.1,20.9
1687105320,24.4,38.1,24.4,22.6,3.6,2.5,20.9
1687105440,24.5,38.8,24.5,22.6,3.8,2.7,20.9
1687105560,24.4,38.7,24.4,22.6,3.7,3.4,20.9
1687105680,24.3,38.7,24.3,22.6,3.7,3.6,20.9
1687105800,24.3,38.7,24.2,22.6,3.5,3.7,20.9
1687105920,24.2,38.0,24.2,22.6,3.6,3.7,21.0
1687106040,24.2,38.0,24.2,22.6,3.4,3.7,21.0
1687106160,24.2,38.0,24.1,22.6,3.4,3.7,21.0
1687106280,24.1,37.9,24.1,22.6,3.5,4.3,21.0
1687106400,24.2,37.9,24.2,22.6,3.7,3.7,21.0
1687106520,24.3,38.5,24.3,22.6,4.3,3.7,21.0
1687106640,24.5,35.3,24.5,22.6,4.6,3.7,21.0
1687106760,24.7,36.0,24.7,22.6,5.1,3.6,21.1
1687106880,24.6,35.5,24.6,22.6,4.4,3.6,21.1
1687107000,24.5,35.5,24.5,22.6,3.8,3.7,21.1
1687107120,24.5,38.1,24.4,22.6,3.7,3.6,21.1
1687107240,24.5,38.1,24.5,22.6,3.4,3.0,21.1
1687107360,24.5,38.1,24.5,22.6,3.4,3.0,21.2
1687107480,24.5,38.7,24.5,22.6,3.3,3.0,21.2
1687107600,24.5,38.7,24.4,22.6,3.3,3.3,21.2
1687107720,24.3,38.2,24.3,22.6,3.2,3.7,21.2
1687107840,24.4,38.7,24.3,22.6,3.7,3.7,21.2
1687107960,24.4,38.7,24.4,22.6,3.4,3.4,21.2
1687108080,24.4,38.6,24.4,22.6,3.2,3.1,21.2
1687108200,24.4,38.7,24.4,22.6,3.7,3.6,21.2
1687108320,24.7,38.7,24.7,22.6,4.5,2.9,21.2
1687108440,25.0,36.4,25.0,22.6,5.1,3.0,21.2
1687108560,25.0,36.1,25.0,22.6,4.9,2.9,21.3
1687108680,25.1,36.1,25.1,22.6,5.0,2.9,21.3
1687108800,25.0,36.5,25.0,22.6,4.3,2.9,21.3
1687108920,25.0,38.3,25.0,22.6,4.2,2.9,21.3
1687109040,25.0,38.3,25.0,22.6,4.2,3.0,21.3
1687109160,25.0,37.9,25.0,22.6,4.1,3.1,21.3
1687109280,25.1,38.4,25.0,22.6,4.3,2.9,21.3
1687109400,25.0,35.3,25.0,22.6,3.9,3.0,21.3
1687109520,25.2,38.8,25.1,22.6,4.7,2.9,21.3
1687109640,25.2,38.8,25.2,22.6,4.8,2.9,21.4
1687109760,25.2,35.2,25.2,22.6,4.4,2.9,21.4
1687109880,25.1,35.2,25.1,22.6,4.0,2.9,21.4
1687110000,25.0,38.1,25.0,22.6,3.7,2.9,21.4
1687110120,25.0,38.1,25.0,22.6,3.7,3.0,21.4
1687110240,25.1,38.2,25.1,22.6,4.0,2.9,21.4
1687110360,25.1,38.3,25.1,22.6,4.0,2.9,21.4
1687110480,25.0,38.3,25.0,22.6,3.7,3.0,21.5
1687110600,25.0,38.5,25.0,22.6,3.5,2.9,21.5
1687110720,25.0,38.5,25.0,22.6,3.8,2.9,21.5
1687110840,25.1,38.2,25.1,22.6,4.0,2.9,21.5
1687110960,25.2,38.6,25.2,22.6,4.4,3.0,21.5
1687111080,25.2,38.6,25.2,22.6,4.3,3.0,21.5
1687111200,25.2,35.5,25.2,22.6,4.2,3.0,21.5
1687111320,25.3,35.5,25.2,22.6,4.5,2.9,21.5
1687111440,25.3,36.0,25.3,22.6,4.6,2.9,21.5
1687111560,25.4,36.8,25.4,22.6,5.0,2.9,21.5
1687111680,25.5,36.8,25.5,22.6,5.4,2.9,21.5
1687111800,25.6,37.2,25.6,22.6,6.0,2.9,21.5
1687111920,25.8,38.4,25.8,22.6,7.0,2.8,21.5
1687112040,25.8,38.4,25.8,22.6,6.2,2.9,21.6
1687112160,25.8,37.5,25.8,22.6,6.5,2.9,21.6
1687112280,25.9,38.0,25.9,22.6,6.8,2.9,21.6
1687112400,26.3,38.0,26.3,22.6,9.1,2.8,21.7
1687112520,26.1,36.8,26.1,22.6,7.7,2.8,21.7
1687112640,26.5,37.4,26.5,22.6,9.6,2.8,21.7
1687112760,26.4,37.3,26.4,22.6,8.7,2.8,21.7
1687112880,26.6,36.5,26.6,22.6,10.1,2.8,21.8
1687113000,26.7,36.5,26.6,22.6,9.6,2.9,21.8
1687113120,26.5,36.5,26.5,22.6,9.5,2.8,21.9
1687113240,26.6,36.7,26.6,22.6,9.2,2.8,21.9
1687113360,26.6,36.4,26.6,22.6,9.2,2.9,22.0
1687113480,26.6,36.4,26.6,22.6,9.1,2.8,22.1
1687113600,26.6,36.5,26.6,22.6,9.1,2.8,22.1
1687113720,26.7,35.9,26.7,22.6,9.2,2.8,22.2
1687113840,26.7,35.9,26.7,22.6,9.1,2.8,22.3
1687113960,26.7,36.0,26.7,22.6,9.2,2.9,22.4
1687114080,26.7,36.3,26.7,22.6,9.2,2.8,22.5
1687114200,26.7,36.3,26.7,22.6,9.2,2.8,22.5
1687114320,26.7,36.3,26.7,22.6,9.1,2.8,22.6
1687114440,26.7,36.3,26.7,22.6,9.2,2.9,22.7
1687114560,26.8,36.2,26.8,22.6,9.3,2.8,22.8
1687114680,26.8,36.4,26.8,22.6,9.3,2.8,22.8
1687114800,26.8,36.4,26.8,22.6,9.4,2.8,22.9
1687114920,26.8,36.4,26.8,22.6,9.4,2.8,23.0
1687115040,26.8,36.3,26.8,22.6,9.4,2.8,23.0
1687115160,26.8,36.4,26.8,22.6,9.3,2.8,23.1
1687115280,26.8,36.4,26.8,22.6,9.4,2.8,23.1
1687115400,26.8,36.0,26.8,22.6,9.4,2.9,23.2
1687115520,26.8,36.1,26.8,22.6,9.5,2.8,23.2
1687115640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1687115760,26.8,36.1,26.8,22.6,9.6,2.8,23.3
1687115880,26.8,36.1,26.8,22.6,9.6,2.8,23.3
1687116000,26.6,36.2,26.6,22.6,8.6,2.9,23.3
1687116120,26.8,36.7,26.8,22.6,9.6,2.8,23.4
1687116240,26.8,36.2,26.8,22.6,9.7,2.8,23.4
1687116360,26.8,36.2,26.8,22.6,9.7,2.8,23.4
1687116480,26.8,36.3,26.8,22.6,9.7,2.8,23.5
1687116600,26.8,36.3,26.8,22.6,9.6,2.8,23.5
1687116720,26.8,36.3,26.8,22.6,9.6,2.8,23.5
1687116840,26.8,36.4,26.8,22.6,9.7,2.8,23.5
1687116960,26.8,36.4,26.8,22.6,9.7,2.9,23.5
1687117080,26.8,36.4,26.8,22.6,9.7,2.9,23.5
1687117200,26.8,36.4,26.8,22.6,9.7,2.8,23.6
1687117320,26.8,36.4,26.8,22.6,9.7,2.8,23.6
1687117440,26.8,36.4,26.8,22.6,9.7,2.8,23.6
1687117560,26.8,36.4,26.8,22.6,9.6,2.8,23.6
1687117680,26.8,36.4,26.8,22.6,9.6,2.8,23.6
1687117800,26.8,36.4,26.8,22.6,9.7,2.8,23.6
1687117920,26.8,36.6,26.8,22.6,9.7,2.8,23.6
1687118040,26.8,36.5,26.8,22.6,9.7,2.9,23.6
1687118160,26.8,36.5,26.8,22.6,9.7,2.9,23.6
1687118280,26.8,36.5,26.8,22.6,9.7,2.8,23.6
1687118400,26.9,36.6,26.8,22.6,9.7,2.8,23.6
1687118520,26.9,36.6,26.9,22.6,9.6,2.8,23.6
1687118640,26.9,36.6,26.9,22.6,9.6,2.8,23.6
1687118760,26.9,36.6,26.9,22.6,9.6,2.8,23.6
1687118880,26.9,36.6,26.9,22.6,9.6,2.8,23.6
1687119000,26.9,36.6,26.9,22.6,9.6,2.9,23.6
1687119120,26.9,36.6,26.9,22.6,9.6,2.8,23.6
1687119240,26.9,36.6,26.9,22.6,9.6,2.9,23.6
1687119360,26.9,36.7,26.9,22.6,9.6,2.8,23.6
1687119480,26.9,36.7,26.9,22.6,9.6,2.8,23.6
1687119600,26.9,36.7,26.9,22.6,9.6,2.8,23.5
1687119720,26.9,36.6,26.9,22.6,9.6,2.9,23.5
1687119840,26.9,36.7,26.9,22.6,9.6,2.8,23.5
1687119960,27.0,36.7,27.0,22.6,9.6,2.8,23.5
1687120080,27.0,36.7,26.9,22.6,9.6,2.9,23.5
1687120200,26.7,36.7,26.6,22.6,9.6,2.8,23.5
1687120320,27.0,36.7,27.0,22.6,9.5,2.9,23.5
1687120440,27.0,36.9,27.0,22.6,9.5,2.8,23.5
1687120560,27.0,36.9,27.0,22.6,9.5,2.8,23.5
1687120680,27.0,36.8,27.0,22.6,9.5,2.8,23.5
1687120800,27.0,36.8,27.0,22.6,9.5,2.8,23.5
1687120920,27.0,36.8,27.0,22.6,9.5,2.8,23.5
1687121040,27.0,36.9,27.0,22.6,9.5,2.8,23.4
1687121160,27.0,36.8,27.0,22.6,9.5,2.9,23.4
1687121280,27.1,36.8,27.1,22.6,9.5,2.8,23.4
1687121400,27.1,36.9,27.1,22.6,9.5,2.8,23.4
1687121520,27.1,36.9,27.1,22.6,9.5,2.8,23.4
1687121640,27.1,36.9,27.1,22.6,9.4,2.8,23.4
1687121760,27.1,36.9,27.1,22.6,9.5,2.8,23.4
1687121880,27.1,36.9,27.1,22.6,9.4,2.8,23.4
1687122000,27.1,36.9,27.1,22.6,9.4,2.9,23.4
1687122120,27.2,36.9,27.2,22.6,9.5,2.8,23.4
1687122240,27.2,36.9,27.2,22.6,9.5,2.8,23.3
1687122360,27.2,37.0,27.2,22.6,9.5,2.9,23.3
1687122480,27.2,36.9,27.2,22.6,9.4,2.8,23.3
1687122600,27.2,37.1,27.2,22.6,9.5,2.8,23.3
1687122720,27.2,37.1,27.2,22.6,9.4,2.8,23.3
1687122840,27.2,37.0,27.2,22.6,9.3,2.8,23.3
1687122960,27.2,37.1,27.2,22.6,9.3,2.8,23.3
1687123080,27.3,37.1,27.2,22.6,9.4,2.8,23.3
1687123200,27.2,37.0,27.2,22.6,9.4,2.9,23.2
1687123320,27.3,37.0,27.3,22.6,9.3,2.8,23.2
1687123440,27.3,37.0,27.3,22.6,9.4,2.8,23.2
1687123560,27.3,37.1,27.3,22.6,9.4,2.8,23.2
1687123680,27.3,37.1,27.3,22.6,9.2,2.8,23.2
1687123800,27.3,37.1,27.3,22.6,9.3,2.8,23.2
1687123920,27.3,37.1,27.3,22.6,9.3,2.8,23.2
1687124040,27.3,37.1,27.3,22.6,9.2,2.8,23.2
1687124160,27.3,37.1,27.3,22.6,9.2,2.8,23.2
1687124280,27.3,37.0,27.3,22.6,9.2,2.8,23.2
1687124400,27.3,36.9,27.3,22.6,9.1,2.8,23.1
1687124520,27.3,36.9,27.3,22.6,9.1,2.8,23.1
1687124640,27.3,37.0,27.3,22.6,9.1,2.8,23.1
1687124760,27.3,36.9,27.3,22.6,9.1,2.8,23.1
1687124880,27.3,36.9,27.3,22.6,9.0,2.8,23.1
1687125000,27.3,36.9,27.3,22.6,9.0,2.8,23.1
1687125120,27.3,36.8,27.3,22.6,9.0,2.8,23.1
1687125240,27.3,36.8,27.3,22.6,9.0,2.9,23.1
1687125360,27.3,36.8,27.3,22.6,8.9,2.8,23.1
1687125480,27.3,36.8,27.3,22.6,8.9,2.8,23.1
1687125600,27.3,36.8,27.3,22.6,8.9,2.8,23.1
1687125720,27.3,36.8,27.3,22.6,8.8,2.8,23.1
1687125840,27.3,36.7,27.3,22.6,8.8,2.8,23.1
1687125960,27.3,36.7,27.3,22.6,8.8,2.8,23.1
1687126080,27.2,36.7,27.2,22.6,8.7,2.8,23.1
1687126200,27.3,36.7,27.3,22.6,8.8,2.8,23.1
1687126320,27.2,36.6,27.2,22.6,8.8,2.8,23.0
1687126440,27.2,36.6,27.2,22.6,8.8,2.8,23.1
1687126560,27.2,36.4,27.2,22.6,8.7,2.8,23.1
1687126680,27.2,36.5,27.2,22.6,8.7,2.8,23.1
1687126800,27.2,36.5,27.2,22.6,8.7,2.8,23.1
1687126920,27.2,36.4,27.2,22.6,8.7,2.8,23.1
1687127040,27.2,36.5,27.2,22.6,8.6,2.8,23.1
1687127160,27.2,36.9,27.2,22.6,8.5,2.8,23.1
1687127280,27.2,36.4,27.2,22.6,8.5,2.8,23.1
1687127400,27.2,36.3,27.2,22.6,8.4,2.8,23.1
1687127520,27.1,36.8,27.1,22.6,8.3,2.8,23.1
1687127640,27.1,36.7,27.1,22.6,8.3,2.8,23.1
1687127760,27.1,36.7,27.1,22.6,8.3,2.8,23.1
1687127880,27.1,36.7,27.1,22.6,8.2,2.8,23.1
1687128000,27.1,36.6,27.1,22.6,8.2,2.8,23.2
1687128120,27.1,36.6,27.1,22.6,8.2,2.8,23.2
1687128240,27.1,36.5,27.1,22.6,8.1,2.8,23.2
1687128360,27.1,36.5,27.1,22.6,8.1,2.8,23.2
1687128480,27.1,36.5,27.1,22.6,8.0,2.8,23.2
1687128600,27.0,36.3,27.0,22.6,8.0,2.9,23.3
1687128720,27.0,36.3,27.0,22.6,7.9,2.8,23.3
1687128840,27.0,36.3,27.0,22.6,7.8,2.8,23.3
1687128960,27.0,36.2,27.0,22.6,7.8,2.8,23.4
1687129080,27.0,36.1,27.0,22.6,7.7,2.8,23.4
1687129200,27.0,36.1,27.0,22.6,7.6,2.8,23.5
1687129320,27.0,36.6,26.9,22.6,7.5,2.8,23.5
1687129440,26.9,36.4,26.9,22.6,7.5,2.8,23.5
1687129560,26.9,36.4,26.9,22.6,7.4,2.8,23.6
1687129680,26.9,36.4,26.9,22.6,7.4,2.9,23.6
1687129800,26.9,36.4,26.9,22.6,7.4,2.9,23.7
1687129920,26.9,37.2,26.9,22.6,7.3,2.8,23.7
1687130040,26.9,37.0,26.9,22.6,7.3,2.8,23.8
1687130160,26.9,37.2,26.9,22.6,7.2,2.8,23.8
1687130280,26.8,36.3,26.8,22.6,7.1,2.8,23.8
1687130400,26.8,37.0,26.8,22.6,7.1,2.8,23.9
1687130520,26.8,36.9,26.8,22.6,7.0,2.8,23.9
1687130640,26.8,37.1,26.8,22.6,6.9,2.9,24.0
1687130760,26.8,36.5,26.8,22.6,6.8,2.8,24.0
1687130880,26.8,36.6,26.8,22.6,6.8,2.8,24.0
1687131000,26.8,36.6,26.8,22.6,6.8,2.8,24.1
1687131120,26.8,38.0,26.7,22.6,6.6,2.8,24.1
1687131240,26.7,38.0,26.7,22.6,6.5,2.8,24.2
1687131360,26.7,37.8,26.7,22.6,6.5,2.8,24.2
1687131480,26.7,37.8,26.7,22.6,6.4,2.8,24.2
1687131600,26.7,37.8,26.7,22.6,6.4,2.8,24.3
1687131720,26.7,38.3,26.6,22.6,6.2,2.9,24.3
1687131840,26.7,38.2,26.6,22.6,6.2,2.9,24.4
1687131960,26.6,38.2,26.6,22.6,6.1,2.8,24.4
1687132080,26.6,38.2,26.6,22.6,6.0,2.8,24.4
1687132200,26.6,38.2,26.6,22.6,5.9,2.8,24.5
1687132320,26.6,38.2,26.6,22.6,5.8,2.8,24.5
1687132440,26.6,38.1,26.6,22.6,5.8,2.8,24.5
1687132560,26.5,38.0,26.5,22.6,5.7,2.8,24.6
1687132680,26.5,38.0,26.5,22.6,5.6,2.8,24.6
1687132800,26.5,37.9,26.5,22.6,5.5,2.9,24.7
1687132920,26.5,37.9,26.5,22.6,5.5,2.9,24.7
1687133040,26.5,37.9,26.5,22.6,5.4,2.8,24.7
1687133160,26.5,37.9,26.5,22.6,5.3,2.9,24.8
1687133280,26.5,37.8,26.5,22.6,5.2,2.8,24.8
1687133400,26.4,37.8,26.4,22.6,5.1,2.8,24.8
1687133520,26.4,36.9,26.4,22.6,5.1,2.8,24.9
1687133640,26.4,37.0,26.4,22.6,5.0,2.8,24.9
1687133760,26.4,37.0,26.4,22.6,4.9,2.9,24.9
1687133880,26.4,37.0,26.4,22.6,4.8,2.9,25.0
1687134000,26.4,37.0,26.3,22.6,4.7,2.8,25.0
1687134120,26.4,37.0,26.3,22.6,4.6,2.8,25.0
1687134240,26.3,37.1,26.3,22.6,4.6,2.8,25.0
1687134360,26.3,36.3,26.3,22.6,4.4,2.9,25.0
1687134480,26.3,36.3,26.3,22.6,4.3,2.9,25.1
1687134600,26.2,36.5,26.2,22.6,4.3,2.9,25.1
1687134720,26.2,35.7,26.2,22.6,4.1,2.9,25.1
1687134840,26.2,35.7,26.2,22.6,4.0,2.9,25.1
1687134960,26.2,35.8,26.2,22.6,4.0,2.8,25.1
1687135080,26.2,35.0,26.2,22.6,3.8,2.9,25.1
1687135200,26.2,35.0,26.1,22.6,3.7,2.8,25.1
1687135320,26.1,35.3,26.1,22.6,3.7,2.9,25.1
1687135440,26.1,34.6,26.1,22.6,3.5,2.8,25.1
1687135560,26.1,34.6,26.1,22.6,3.4,2.8,25.1
1687135680,26.1,37.8,26.1,22.6,3.5,2.8,25.1
1687135800,26.1,37.8,26.0,22.6,3.3,2.9,25.1
1687135920,26.0,38.2,26.0,22.6,3.2,2.9,25.1
1687136040,26.0,38.2,26.0,22.6,3.2,2.9,25.1
1687136160,26.0,38.2,26.0,22.6,3.1,2.8,25.1
1687136280,26.0,38.2,26.0,22.6,3.0,2.8,25.1
1687136400,26.0,38.2,25.9,22.6,2.9,2.8,25.1
1687136520,25.9,38.1,25.9,22.6,2.8,2.9,25.1
1687136640,25.9,37.7,25.9,22.6,2.7,2.9,25.0
1687136760,25.9,38.2,25.9,22.6,2.7,2.9,25.0
1687136880,25.9,38.2,25.8,22.6,2.6,2.9,25.0
1687137000,25.8,37.8,25.8,22.6,2.5,2.9,25.0
1687137120,25.8,37.8,25.8,22.6,2.4,2.8,25.0
1687137240,25.8,37.8,25.8,22.6,2.3,2.9,25.0
1687137360,25.8,37.4,25.8,22.6,2.2,2.9,25.0
1687137480,25.8,37.5,25.7,22.6,2.2,2.9,24.9
1687137600,25.7,37.5,25.7,22.6,2.1,2.9,24.9
1687137720,25.7,35.9,25.7,22.6,2.0,2.8,24.9
1687137840,25.7,36.4,25.7,22.6,1.9,2.8,24.8
1687137960,25.6,36.4,25.6,22.6,1.8,3.0,24.8
1687138080,25.6,38.6,25.6,22.6,1.7,2.9,24.8
1687138200,25.6,38.3,25.6,22.6,1.7,2.9,24.7
1687138320,25.6,38.3,25.6,22.6,1.6,2.8,24.7
1687138440,25.6,37.9,25.5,22.6,1.5,2.9,24.7
1687138560,25.5,38.3,25.5,22.6,1.4,2.9,24.6
1687138680,25.5,38.3,25.5,22.6,1.4,2.9,24.6
1687138800,25.5,38.4,25.5,22.6,1.3,2.9,24.5
1687138920,25.5,38.0,25.5,22.6,1.2,2.9,24.5
1687139040,25.5,38.0,25.4,22.6,1.2,2.9,24.5
1687139160,25.5,38.2,25.4,22.6,1.1,2.9,24.5
1687139280,25.4,38.2,25.4,22.6,1.1,2.9,24.4
1687139400,25.4,37.8,25.4,22.6,1.0,2.9,24.4
1687139520,25.4,36.8,25.4,22.6,1.0,2.9,24.3
1687139640,25.4,36.8,25.3,22.6,0.9,2.9,24.3
1687139760,25.4,38.0,25.3,22.6,0.9,2.9,24.3
1687139880,25.3,37.4,25.3,22.6,0.9,2.9,24.2
1687140000,25.3,37.4,25.2,22.6,0.8,2.9,24.2
1687140120,25.3,36.8,25.2,22.6,0.8,2.9,24.1
1687140240,25.2,36.8,25.2,22.6,0.7,2.9,24.1
1687140360,25.2,36.8,25.2,22.6,0.7,2.9,24.1
1687140480,25.2,37.6,25.2,22.6,0.7,2.9,24.0
1687140600,25.2,37.8,25.2,22.6,0.7,2.9,24.0
